Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,45,152.5,32.0,1.55,12.25,49.5,221.89,161.27
2018,2,1,8,0,241.0,46.0,1.6,12.8,78.0,316.96,258.35
2018,2,1,8,15,312.5,57.0,1.5,13.2,115.0,398.5,329.01
2018,2,1,8,30,384.0,68.0,1.4,13.6,152.0,484.05,398.58
2018,2,1,8,45,405.0,80.5,1.35,14.0,186.5,526.8,432.13
2018,2,1,9,0,426.0,93.0,1.3,14.4,221.0,568.77,463.66
2018,2,1,9,15,430.5,107.0,1.3,14.9,252.0,595.47,482.51
2018,2,1,9,30,435.0,121.0,1.3,15.4,283.0,620.09,499.22
2018,2,1,9,45,480.0,126.0,1.25,15.9,321.0,671.36,534.59
2018,2,1,10,0,525.0,131.0,1.2,16.4,359.0,721.05,567.48
2018,2,1,10,15,573.5,129.5,1.3,16.85,395.0,774.46,603.94
2018,2,1,10,30,622.0,128.0,1.4,17.3,431.0,816.05,631.52
2018,2,1,10,45,610.5,138.0,1.45,17.75,447.5,807.48,623.6
2018,2,1,11,0,599.0,148.0,1.5,18.2,464.0,795.97,614.34
2018,2,1,11,15,627.0,144.0,1.55,18.55,484.5,804.79,619.62
2018,2,1,11,30,655.0,140.0,1.6,18.9,505.0,809.56,621.96
2018,2,1,11,45,675.5,137.0,1.65,19.2,519.0,804.45,617.74
2018,2,1,12,0,696.0,134.0,1.7,19.5,533.0,795.48,611.07
2018,2,1,12,15,711.5,130.5,1.7,19.7,539.5,777.8,598.22
2018,2,1,12,30,727.0,127.0,1.7,19.9,546.0,756.49,583.02
2018,2,1,12,45,646.5,151.5,1.75,20.05,521.5,686.32,532.0
2018,2,1,13,0,566.0,176.0,1.8,20.2,497.0,611.1,476.26
2018,2,1,13,15,638.0,149.5,1.8,20.3,503.5,611.06,476.49
2018,2,1,13,30,710.0,123.0,1.8,20.4,510.0,595.09,463.95
2018,2,1,13,45,730.5,110.0,1.75,20.45,495.5,553.23,430.96
2018,2,1,14,0,751.0,97.0,1.7,20.5,481.0,507.35,394.07
2018,2,1,14,15,758.0,89.0,1.65,20.4,458.5,457.7,353.16
2018,2,1,14,30,765.0,81.0,1.6,20.3,436.0,405.98,309.22
2018,2,1,14,45,779.0,72.0,1.55,20.15,411.0,353.92,263.41
2018,2,1,15,0,793.0,63.0,1.5,20.0,386.0,299.32,214.17
2018,2,1,15,15,728.5,66.5,1.5,20.0,341.0,235.23,159.57
2018,2,1,15,30,664.0,70.0,1.5,20.0,296.0,175.42,110.46
2018,2,1,15,45,631.0,66.0,1.4,18.9,258.0,122.45,70.4
2018,2,1,16,0,598.0,62.0,1.3,17.8,220.0,73.46,42.61
2018,2,1,16,15,521.5,55.0,1.35,17.2,174.5,44.81,33.87
2018,2,1,16,30,445.0,48.0,1.4,16.6,129.0,39.14,28.67
2018,2,1,16,45,386.0,40.0,1.5,16.05,95.5,32.85,22.67
2018,2,1,17,0,327.0,32.0,1.6,15.5,62.0,26.55,15.3
2018,2,1,17,15,195.0,20.5,1.6,15.3,35.5,17.01,0.0
2018,2,1,17,30,63.0,9.0,1.6,15.1,9.0,7.08,0.0
2018,2,1,17,45,31.5,4.5,1.6,14.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,15,33.5,9.0,1.05,13.3,10.5,32.21,0.0
2018,2,2,7,30,67.0,18.0,1.1,13.7,21.0,92.2,0.0
2018,2,2,7,45,225.5,30.5,1.15,14.1,58.0,277.78,205.08
2018,2,2,8,0,384.0,43.0,1.2,14.5,95.0,436.51,349.71
2018,2,2,8,15,438.0,50.0,1.3,14.8,131.0,505.63,408.95
2018,2,2,8,30,492.0,57.0,1.4,15.1,167.0,575.51,465.71
2018,2,2,8,45,448.0,77.5,1.55,15.45,193.5,562.75,457.77
2018,2,2,9,0,404.0,98.0,1.7,15.8,220.0,554.55,452.48
2018,2,2,9,15,552.5,88.0,1.75,16.05,280.5,699.77,561.45
2018,2,2,9,30,701.0,78.0,1.8,16.3,341.0,838.33,659.22
2018,2,2,9,45,709.5,83.5,1.9,16.6,372.5,857.27,670.23
2018,2,2,10,0,718.0,89.0,2.0,16.9,404.0,873.14,680.18
2018,2,2,10,15,612.0,124.5,2.0,17.2,406.0,808.05,632.17
2018,2,2,10,30,506.0,160.0,2.0,17.5,408.0,728.36,573.95
2018,2,2,10,45,509.0,168.0,2.05,17.8,428.0,732.48,576.24
2018,2,2,11,0,512.0,176.0,2.1,18.1,448.0,734.03,575.91
2018,2,2,11,15,533.5,175.5,2.1,18.4,467.0,741.02,579.78
2018,2,2,11,30,555.0,175.0,2.1,18.7,486.0,744.91,581.41
2018,2,2,11,45,580.5,169.5,2.05,19.0,500.0,743.56,579.2
2018,2,2,12,0,606.0,164.0,2.0,19.3,514.0,748.14,580.97
2018,2,2,12,15,607.0,166.0,2.05,19.5,517.5,726.44,564.66
2018,2,2,12,30,608.0,168.0,2.1,19.7,521.0,702.2,546.64
2018,2,2,12,45,706.0,134.0,2.1,19.95,540.5,715.05,556.58
2018,2,2,13,0,804.0,100.0,2.1,20.2,560.0,713.03,555.14
2018,2,2,13,15,725.0,122.0,2.05,20.2,529.5,643.89,502.27
2018,2,2,13,30,646.0,144.0,2.0,20.2,499.0,575.1,449.52
2018,2,2,13,45,693.5,125.5,2.0,20.25,494.0,547.18,427.61
2018,2,2,14,0,741.0,107.0,2.0,20.3,489.0,512.71,399.33
2018,2,2,14,15,798.5,87.5,1.95,20.25,479.0,475.89,367.71
2018,2,2,14,30,856.0,68.0,1.9,20.2,469.0,430.9,327.98
2018,2,2,14,45,729.0,88.0,1.8,20.15,412.5,349.72,261.4
2018,2,2,15,0,602.0,108.0,1.7,20.1,356.0,280.71,205.02
2018,2,2,15,15,612.5,94.0,1.7,20.1,325.5,229.43,159.32
2018,2,2,15,30,623.0,80.0,1.7,20.1,295.0,176.69,113.28
2018,2,2,15,45,649.0,67.5,1.45,19.2,265.5,125.59,72.16
2018,2,2,16,0,675.0,55.0,1.2,18.3,236.0,74.82,41.92
2018,2,2,16,15,630.5,49.5,1.25,17.7,194.0,45.07,34.05
2018,2,2,16,30,586.0,44.0,1.3,17.1,152.0,40.19,29.56
2018,2,2,16,45,486.5,38.0,1.35,16.5,110.5,31.76,21.76
2018,2,2,17,0,387.0,32.0,1.4,15.9,69.0,26.74,15.81
2018,2,2,17,15,232.5,20.5,1.4,15.65,39.5,17.02,0.0
2018,2,2,17,30,78.0,9.0,1.4,15.4,10.0,7.08,0.0
2018,2,2,17,45,39.0,4.5,1.4,15.15,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,3,7,15,118.0,11.0,2.35,12.55,16.5,97.18,0.0
2018,2,3,7,30,236.0,22.0,2.4,13.1,33.0,241.52,0.0
2018,2,3,7,45,378.5,29.5,2.45,13.65,71.5,404.63,303.55
2018,2,3,8,0,521.0,37.0,2.5,14.2,110.0,548.18,439.67
2018,2,3,8,15,594.5,42.0,2.45,14.7,154.0,625.71,505.33
2018,2,3,8,30,668.0,47.0,2.4,15.2,198.0,715.82,575.88
2018,2,3,8,45,712.5,51.0,2.4,15.7,242.5,777.98,622.28
2018,2,3,9,0,757.0,55.0,2.4,16.2,287.0,838.98,665.54
2018,2,3,9,15,786.0,57.5,2.45,16.7,328.0,881.06,693.88
2018,2,3,9,30,815.0,60.0,2.5,17.2,369.0,920.57,719.55
2018,2,3,9,45,835.5,62.5,2.55,17.7,406.0,937.03,728.51
2018,2,3,10,0,856.0,65.0,2.6,18.2,443.0,961.64,743.11
2018,2,3,10,15,870.5,66.5,2.6,18.6,474.5,975.35,749.78
2018,2,3,10,30,885.0,68.0,2.6,19.0,506.0,985.4,754.05
2018,2,3,10,45,895.5,69.0,2.55,19.35,530.5,986.96,752.33
2018,2,3,11,0,906.0,70.0,2.5,19.7,555.0,984.63,748.2
2018,2,3,11,15,912.0,70.5,2.5,20.0,572.5,973.37,738.89
2018,2,3,11,30,918.0,71.0,2.5,20.3,590.0,958.26,727.24
2018,2,3,11,45,920.0,72.0,2.45,20.55,599.5,936.28,710.8
2018,2,3,12,0,922.0,73.0,2.4,20.8,609.0,910.68,692.12
2018,2,3,12,15,922.5,73.0,2.35,20.95,611.0,879.11,669.74
2018,2,3,12,30,923.0,73.0,2.3,21.1,613.0,844.26,645.2
2018,2,3,12,45,920.5,72.5,2.25,21.25,607.0,803.38,616.47
2018,2,3,13,0,918.0,72.0,2.2,21.4,601.0,759.79,585.78
2018,2,3,13,15,913.5,72.0,2.15,21.45,588.0,712.84,552.02
2018,2,3,13,30,909.0,72.0,2.1,21.5,575.0,663.71,514.43
2018,2,3,13,45,901.0,70.5,2.05,21.55,554.0,609.02,471.84
2018,2,3,14,0,893.0,69.0,2.0,21.6,533.0,553.03,427.1
2018,2,3,14,15,862.5,72.0,1.9,21.5,501.0,489.72,375.64
2018,2,3,14,30,832.0,75.0,1.8,21.4,469.0,428.85,324.73
2018,2,3,14,45,779.5,79.5,1.75,21.35,427.5,361.59,268.24
2018,2,3,15,0,727.0,84.0,1.7,21.3,386.0,297.24,213.47
2018,2,3,15,15,690.0,81.0,1.7,21.3,346.0,236.71,161.46
2018,2,3,15,30,653.0,78.0,1.7,21.3,306.0,180.19,114.24
2018,2,3,15,45,605.0,73.5,1.35,20.45,263.5,125.55,73.53
2018,2,3,16,0,557.0,69.0,1.0,19.6,221.0,76.89,46.09
2018,2,3,16,15,493.5,61.5,1.05,19.25,178.0,49.5,37.7
2018,2,3,16,30,430.0,54.0,1.1,18.9,135.0,43.73,32.43
2018,2,3,16,45,365.0,43.5,1.1,18.55,99.0,35.49,24.81
2018,2,3,17,0,300.0,33.0,1.1,18.2,63.0,27.17,16.29
2018,2,3,17,15,177.5,21.0,1.05,18.15,36.5,17.28,0.0
2018,2,3,17,30,55.0,9.0,1.0,18.1,10.0,7.08,0.0
2018,2,3,17,45,27.5,4.5,0.95,18.0,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,15,0.0,6.0,1.6,12.8,6.0,4.72,0.0
2018,2,4,7,30,0.0,12.0,1.6,13.2,12.0,9.13,0.0
2018,2,4,7,45,1.0,24.5,1.6,13.65,24.5,19.55,9.64
2018,2,4,8,0,2.0,37.0,1.6,14.1,37.0,31.94,21.11
2018,2,4,8,15,5.0,51.0,1.65,14.45,52.0,47.65,34.97
2018,2,4,8,30,8.0,65.0,1.7,14.8,67.0,63.13,48.52
2018,2,4,8,45,14.5,79.5,1.75,15.1,84.0,82.46,65.33
2018,2,4,9,0,21.0,94.0,1.8,15.4,101.0,114.33,92.42
2018,2,4,9,15,67.5,125.0,1.85,15.8,150.5,197.01,162.75
2018,2,4,9,30,114.0,156.0,1.9,16.2,200.0,302.03,248.62
2018,2,4,9,45,214.5,164.5,1.95,16.55,256.5,431.62,352.74
2018,2,4,10,0,315.0,173.0,2.0,16.9,313.0,539.16,436.09
2018,2,4,10,15,390.0,172.5,2.0,17.25,358.5,633.39,505.59
2018,2,4,10,30,465.0,172.0,2.0,17.6,404.0,702.2,555.05
2018,2,4,10,45,500.0,172.0,2.05,17.95,432.5,728.82,572.94
2018,2,4,11,0,535.0,172.0,2.1,18.3,461.0,752.43,588.88
2018,2,4,11,15,624.0,151.0,2.05,18.5,498.5,811.13,628.85
2018,2,4,11,30,713.0,130.0,2.0,18.7,536.0,854.37,656.91
2018,2,4,11,45,699.0,139.0,2.0,18.9,542.5,829.8,638.44
2018,2,4,12,0,685.0,148.0,2.0,19.1,549.0,802.59,618.91
2018,2,4,12,15,728.0,136.0,2.0,19.2,563.5,799.5,616.63
2018,2,4,12,30,771.0,124.0,2.0,19.3,578.0,790.65,610.2
2018,2,4,12,45,838.0,102.5,2.0,19.4,592.0,780.99,603.4
2018,2,4,13,0,905.0,81.0,2.0,19.5,606.0,760.83,589.3
2018,2,4,13,15,901.5,79.5,1.95,19.55,592.5,713.29,554.55
2018,2,4,13,30,898.0,78.0,1.9,19.6,579.0,663.58,516.52
2018,2,4,13,45,893.0,75.5,1.85,19.7,558.5,610.0,474.6
2018,2,4,14,0,888.0,73.0,1.8,19.8,538.0,554.86,430.33
2018,2,4,14,15,859.0,75.5,1.75,19.8,506.0,493.64,380.32
2018,2,4,14,30,830.0,78.0,1.7,19.8,474.0,431.16,328.08
2018,2,4,14,45,779.0,81.5,1.65,19.85,432.5,363.41,270.92
2018,2,4,15,0,728.0,85.0,1.6,19.9,391.0,298.49,215.38
2018,2,4,15,15,689.5,83.0,1.6,19.9,350.5,238.29,163.49
2018,2,4,15,30,651.0,81.0,1.6,19.9,310.0,182.25,116.55
2018,2,4,15,45,602.5,76.0,1.35,19.15,267.0,127.15,75.33
2018,2,4,16,0,554.0,71.0,1.1,18.4,224.0,78.14,47.48
2018,2,4,16,15,491.0,63.5,1.1,18.05,181.0,50.97,39.2
2018,2,4,16,30,428.0,56.0,1.1,17.7,138.0,45.25,33.96
2018,2,4,16,45,375.5,45.0,1.15,17.35,102.5,36.73,26.07
2018,2,4,17,0,323.0,34.0,1.2,17.0,67.0,28.05,17.36
2018,2,4,17,15,201.0,22.0,1.2,16.85,39.0,18.14,0.0
2018,2,4,17,30,79.0,10.0,1.2,16.7,11.0,7.87,0.0
2018,2,4,17,45,39.5,5.0,1.2,16.6,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,7,15,110.0,11.5,0.85,13.85,17.5,91.58,0.0
2018,2,5,7,30,220.0,23.0,0.9,14.2,35.0,234.24,0.0
2018,2,5,7,45,356.0,31.5,0.9,14.6,73.5,388.05,294.62
2018,2,5,8,0,492.0,40.0,0.9,15.0,112.0,527.19,417.02
2018,2,5,8,15,565.5,45.5,0.95,15.4,156.0,613.99,486.9
2018,2,5,8,30,639.0,51.0,1.0,15.8,200.0,694.73,548.55
2018,2,5,8,45,654.5,58.5,1.1,16.2,238.0,741.4,583.37
2018,2,5,9,0,670.0,66.0,1.2,16.6,276.0,777.93,609.6
2018,2,5,9,15,702.5,71.0,1.2,17.0,318.0,825.27,641.03
2018,2,5,9,30,735.0,76.0,1.2,17.4,360.0,863.61,664.99
2018,2,5,9,45,747.0,81.0,1.25,17.8,393.5,885.98,678.29
2018,2,5,10,0,759.0,86.0,1.3,18.2,427.0,905.1,689.35
2018,2,5,10,15,635.0,124.5,1.35,18.7,423.5,832.76,637.99
2018,2,5,10,30,511.0,163.0,1.4,19.2,420.0,737.71,570.98
2018,2,5,10,45,490.5,178.5,1.45,19.65,435.0,727.21,562.37
2018,2,5,11,0,470.0,194.0,1.5,20.1,450.0,714.26,551.15
2018,2,5,11,15,440.5,208.0,1.5,20.4,454.0,688.82,530.99
2018,2,5,11,30,411.0,222.0,1.5,20.7,458.0,661.88,509.95
2018,2,5,11,45,380.0,233.0,1.55,21.05,454.0,609.09,471.19
2018,2,5,12,0,349.0,244.0,1.6,21.4,450.0,577.82,447.37
2018,2,5,12,15,396.0,230.0,1.6,21.55,464.5,586.13,454.06
2018,2,5,12,30,443.0,216.0,1.6,21.7,479.0,609.49,470.64
2018,2,5,12,45,536.5,188.0,1.6,21.85,503.5,630.85,486.7
2018,2,5,13,0,630.0,160.0,1.6,22.0,528.0,651.28,501.31
2018,2,5,13,15,644.5,151.0,1.65,21.95,520.5,618.41,477.11
2018,2,5,13,30,659.0,142.0,1.7,21.9,513.0,582.43,450.41
2018,2,5,13,45,715.0,119.5,1.7,21.9,508.5,554.84,428.99
2018,2,5,14,0,771.0,97.0,1.7,21.9,504.0,519.39,400.46
2018,2,5,14,15,771.0,92.5,1.7,21.7,481.5,468.4,359.09
2018,2,5,14,30,771.0,88.0,1.7,21.5,459.0,416.04,315.25
2018,2,5,14,45,766.0,82.5,1.65,21.3,429.5,359.77,266.9
2018,2,5,15,0,761.0,77.0,1.6,21.1,400.0,303.16,217.09
2018,2,5,15,15,719.5,76.0,1.6,21.1,358.5,241.72,164.31
2018,2,5,15,30,678.0,75.0,1.6,21.1,317.0,181.86,114.51
2018,2,5,15,45,629.0,72.0,1.45,20.1,274.0,126.68,73.6
2018,2,5,16,0,580.0,69.0,1.3,19.1,231.0,77.53,46.34
2018,2,5,16,15,515.0,62.0,1.35,18.55,187.0,49.98,38.27
2018,2,5,16,30,450.0,55.0,1.4,18.0,143.0,44.55,33.35
2018,2,5,16,45,399.0,45.0,1.4,17.45,107.5,36.81,26.19
2018,2,5,17,0,348.0,35.0,1.4,16.9,72.0,28.94,18.32
2018,2,5,17,15,213.5,23.0,1.4,16.75,42.0,18.97,0.28
2018,2,5,17,30,79.0,11.0,1.4,16.6,12.0,8.65,0.0
2018,2,5,17,45,39.5,5.5,1.45,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,2,6,7,15,151.0,12.0,2.6,12.95,20.5,122.75,0.0
2018,2,6,7,30,302.0,24.0,2.7,13.5,41.0,301.88,41.52
2018,2,6,7,45,455.0,29.5,2.75,14.05,83.5,454.95,352.11
2018,2,6,8,0,608.0,35.0,2.8,14.6,126.0,611.28,490.05
2018,2,6,8,15,674.5,40.0,2.85,15.0,173.0,695.98,560.35
2018,2,6,8,30,741.0,45.0,2.9,15.4,220.0,781.63,627.27
2018,2,6,8,45,782.0,48.0,3.0,15.8,266.0,840.73,671.61
2018,2,6,9,0,823.0,51.0,3.1,16.2,312.0,887.69,705.22
2018,2,6,9,15,850.5,53.0,3.15,16.55,355.0,928.07,732.58
2018,2,6,9,30,878.0,55.0,3.2,16.9,398.0,965.98,757.33
2018,2,6,9,45,894.5,57.0,3.25,17.3,435.0,989.9,771.57
2018,2,6,10,0,911.0,59.0,3.3,17.7,472.0,1010.34,783.28
2018,2,6,10,15,924.0,60.0,3.25,18.0,504.0,1022.12,788.42
2018,2,6,10,30,937.0,61.0,3.2,18.3,536.0,1030.02,791.0
2018,2,6,10,45,946.5,62.0,3.2,18.65,561.5,1030.39,788.87
2018,2,6,11,0,956.0,63.0,3.2,19.0,587.0,1026.66,784.19
2018,2,6,11,15,962.5,63.0,3.2,19.2,605.0,1014.55,774.47
2018,2,6,11,30,969.0,63.0,3.2,19.4,623.0,998.39,762.25
2018,2,6,11,45,971.0,63.5,3.15,19.65,632.5,974.67,744.52
2018,2,6,12,0,973.0,64.0,3.1,19.9,642.0,947.16,724.4
2018,2,6,12,15,971.5,64.5,3.1,20.0,643.5,912.95,700.55
2018,2,6,12,30,970.0,65.0,3.1,20.1,645.0,875.39,674.4
2018,2,6,12,45,965.5,66.5,3.05,20.2,639.5,833.47,644.81
2018,2,6,13,0,961.0,68.0,3.0,20.3,634.0,788.74,613.12
2018,2,6,13,15,955.5,67.5,2.95,20.3,619.5,738.52,577.14
2018,2,6,13,30,950.0,67.0,2.9,20.3,605.0,686.12,536.79
2018,2,6,13,45,941.0,66.0,2.85,20.3,583.0,629.19,492.05
2018,2,6,14,0,932.0,65.0,2.8,20.3,561.0,570.95,445.05
2018,2,6,14,15,887.0,72.0,2.7,20.15,524.5,502.36,388.99
2018,2,6,14,30,842.0,79.0,2.6,20.0,488.0,437.49,334.52
2018,2,6,14,45,787.5,83.0,2.5,19.85,444.5,368.02,275.67
2018,2,6,15,0,733.0,87.0,2.4,19.7,401.0,301.7,218.76
2018,2,6,15,15,714.0,81.5,2.4,19.7,364.0,242.63,166.66
2018,2,6,15,30,695.0,76.0,2.4,19.7,327.0,185.46,117.6
2018,2,6,15,45,650.0,72.0,2.05,18.75,283.5,128.76,74.95
2018,2,6,16,0,605.0,68.0,1.7,17.8,240.0,77.62,46.21
2018,2,6,16,15,543.5,61.0,1.65,17.1,195.5,49.44,38.05
2018,2,6,16,30,482.0,54.0,1.6,16.4,151.0,43.96,33.09
2018,2,6,16,45,430.0,44.0,1.55,15.75,113.5,36.14,25.86
2018,2,6,17,0,378.0,34.0,1.5,15.1,76.0,28.18,18.03
2018,2,6,17,15,270.0,25.0,1.5,14.95,47.5,20.8,3.46
2018,2,6,17,30,162.0,16.0,1.5,14.8,19.0,12.59,0.0
2018,2,6,17,45,81.0,8.0,1.5,14.7,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,7,7,15,124.0,12.0,2.75,11.2,19.5,102.51,0.0
2018,2,7,7,30,248.0,24.0,2.9,11.8,39.0,262.13,73.73
2018,2,7,7,45,387.5,32.0,3.0,12.35,79.5,414.84,327.48
2018,2,7,8,0,527.0,40.0,3.1,12.9,120.0,557.6,454.08
2018,2,7,8,15,596.0,45.0,3.05,13.4,165.0,631.96,516.73
2018,2,7,8,30,665.0,50.0,3.0,13.9,210.0,718.4,584.79
2018,2,7,8,45,708.5,54.0,2.95,14.4,255.0,779.9,630.59
2018,2,7,9,0,752.0,58.0,2.9,14.9,300.0,840.18,673.27
2018,2,7,9,15,781.0,61.0,2.8,15.45,341.5,883.16,701.13
2018,2,7,9,30,810.0,64.0,2.7,16.0,383.0,923.57,726.11
2018,2,7,9,45,830.5,66.0,2.6,16.55,420.5,951.12,741.26
2018,2,7,10,0,851.0,68.0,2.5,17.1,458.0,963.36,745.5
2018,2,7,10,15,866.0,70.0,2.45,17.5,490.0,978.35,752.61
2018,2,7,10,30,881.0,72.0,2.4,17.9,522.0,989.64,757.14
2018,2,7,10,45,891.0,73.0,2.35,18.35,547.0,990.74,754.73
2018,2,7,11,0,901.0,74.0,2.3,18.8,572.0,987.95,749.96
2018,2,7,11,15,907.5,75.0,2.2,19.05,590.0,977.81,740.47
2018,2,7,11,30,914.0,76.0,2.1,19.3,608.0,963.77,728.62
2018,2,7,11,45,917.5,77.0,2.05,19.6,618.5,943.08,712.96
2018,2,7,12,0,921.0,78.0,2.0,19.9,629.0,918.69,695.03
2018,2,7,12,15,919.5,78.5,1.95,20.05,630.5,885.8,671.89
2018,2,7,12,30,918.0,79.0,1.9,20.2,632.0,849.73,646.7
2018,2,7,12,45,911.5,80.5,1.9,20.4,625.5,807.87,617.85
2018,2,7,13,0,905.0,82.0,1.9,20.6,619.0,763.53,587.14
2018,2,7,13,15,900.0,81.5,1.85,20.65,605.5,715.86,552.8
2018,2,7,13,30,895.0,81.0,1.8,20.7,592.0,666.1,515.0
2018,2,7,13,45,886.5,80.0,1.75,20.8,571.0,611.91,472.94
2018,2,7,14,0,878.0,79.0,1.7,20.9,550.0,556.46,428.79
2018,2,7,14,15,865.5,77.5,1.65,20.85,522.0,497.61,381.01
2018,2,7,14,30,853.0,76.0,1.6,20.8,494.0,439.34,332.15
2018,2,7,14,45,819.5,77.0,1.5,20.7,456.0,374.06,276.82
2018,2,7,15,0,786.0,78.0,1.4,20.6,418.0,311.47,222.74
2018,2,7,15,15,726.5,80.5,1.4,20.6,372.0,244.58,166.3
2018,2,7,15,30,667.0,83.0,1.4,20.6,326.0,186.15,118.49
2018,2,7,15,45,618.5,78.5,1.15,19.75,282.0,130.23,76.98
2018,2,7,16,0,570.0,74.0,0.9,18.9,238.0,80.4,49.14
2018,2,7,16,15,536.0,64.5,0.95,18.3,198.0,52.01,40.12
2018,2,7,16,30,502.0,55.0,1.0,17.7,158.0,44.87,33.75
2018,2,7,16,45,433.0,46.0,1.05,17.1,118.5,37.74,27.15
2018,2,7,17,0,364.0,37.0,1.1,16.5,79.0,30.58,20.08
2018,2,7,17,15,242.0,26.0,1.1,16.25,48.5,21.53,5.74
2018,2,7,17,30,120.0,15.0,1.1,16.0,18.0,11.8,0.0
2018,2,7,17,45,60.0,7.5,1.1,15.8,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,8,6,45,22.5,3.0,1.25,11.4,2.0,0.0,0.0
2018,2,8,7,0,45.0,6.0,1.3,11.5,4.0,0.0,0.0
2018,2,8,7,15,168.0,16.0,1.3,12.0,24.5,138.7,0.0
2018,2,8,7,30,291.0,26.0,1.3,12.5,45.0,299.27,117.47
2018,2,8,7,45,409.0,34.0,1.3,13.05,84.5,434.79,340.18
2018,2,8,8,0,527.0,42.0,1.3,13.6,124.0,560.3,448.36
2018,2,8,8,15,597.5,47.5,1.2,14.0,170.0,645.85,516.09
2018,2,8,8,30,668.0,53.0,1.1,14.4,216.0,725.18,574.88
2018,2,8,8,45,713.0,57.0,1.0,14.8,261.5,788.49,618.49
2018,2,8,9,0,758.0,61.0,0.9,15.2,307.0,850.49,658.58
2018,2,8,9,15,790.0,63.0,0.9,15.8,349.5,895.29,686.11
2018,2,8,9,30,822.0,65.0,0.9,16.4,392.0,937.47,711.05
2018,2,8,9,45,847.5,65.5,0.85,16.95,430.5,956.25,718.99
2018,2,8,10,0,873.0,66.0,0.8,17.5,469.0,983.33,732.39
2018,2,8,10,15,887.0,67.5,0.8,18.05,501.0,996.71,737.66
2018,2,8,10,30,901.0,69.0,0.8,18.6,533.0,1006.32,740.75
2018,2,8,10,45,911.0,70.0,0.85,19.2,558.5,1007.33,739.48
2018,2,8,11,0,921.0,71.0,0.9,19.8,584.0,1004.36,735.94
2018,2,8,11,15,927.5,72.0,0.85,20.2,602.0,993.95,726.34
2018,2,8,11,30,934.0,73.0,0.8,20.6,620.0,979.56,714.52
2018,2,8,11,45,937.5,73.5,0.8,21.0,630.5,957.81,699.31
2018,2,8,12,0,941.0,74.0,0.8,21.4,641.0,932.3,681.93
2018,2,8,12,15,942.5,73.5,0.85,21.65,643.5,900.21,661.72
2018,2,8,12,30,944.0,73.0,0.9,21.9,646.0,864.71,639.24
2018,2,8,12,45,943.0,72.5,0.9,22.1,640.5,823.96,612.47
2018,2,8,13,0,942.0,72.0,0.9,22.3,635.0,780.28,583.6
2018,2,8,13,15,938.0,71.5,0.95,22.35,621.5,731.77,551.64
2018,2,8,13,30,934.0,71.0,1.0,22.4,608.0,680.97,515.37
2018,2,8,13,45,927.0,69.5,1.0,22.45,587.0,625.3,473.94
2018,2,8,14,0,920.0,68.0,1.0,22.5,566.0,568.16,430.08
2018,2,8,14,15,889.5,71.5,1.05,22.4,533.0,503.45,379.75
2018,2,8,14,30,859.0,75.0,1.1,22.3,500.0,440.94,329.3
2018,2,8,14,45,807.0,79.5,1.1,22.2,457.0,371.82,272.52
2018,2,8,15,0,755.0,84.0,1.1,22.1,414.0,307.41,218.51
2018,2,8,15,15,735.5,79.5,1.1,22.1,376.5,248.17,167.42
2018,2,8,15,30,716.0,75.0,1.1,22.1,339.0,187.81,116.81
2018,2,8,15,45,670.0,71.5,1.1,21.05,294.5,129.98,74.27
2018,2,8,16,0,624.0,68.0,1.1,20.0,250.0,77.82,45.74
2018,2,8,16,15,562.0,62.0,1.2,19.35,205.0,50.3,38.47
2018,2,8,16,30,500.0,56.0,1.3,18.7,160.0,45.59,34.25
2018,2,8,16,45,454.0,45.5,1.4,18.05,121.5,37.42,26.8
2018,2,8,17,0,408.0,35.0,1.5,17.4,83.0,29.07,18.86
2018,2,8,17,15,291.5,25.0,1.55,17.1,51.5,20.75,6.76
2018,2,8,17,30,175.0,15.0,1.6,16.8,20.0,11.8,0.0
2018,2,8,17,45,87.5,7.5,1.6,16.5,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,6,45,35.5,3.5,0.9,12.65,2.5,0.0,0.0
2018,2,9,7,0,71.0,7.0,0.9,12.7,5.0,0.0,0.0
2018,2,9,7,15,206.5,16.0,0.9,13.2,26.5,167.64,0.0
2018,2,9,7,30,342.0,25.0,0.9,13.7,48.0,342.59,163.48
2018,2,9,7,45,466.0,31.5,0.85,14.2,90.0,467.11,362.44
2018,2,9,8,0,590.0,38.0,0.8,14.7,132.0,600.02,472.36
2018,2,9,8,15,654.5,42.0,0.7,15.1,178.0,681.64,534.54
2018,2,9,8,30,719.0,46.0,0.6,15.5,224.0,763.81,592.78
2018,2,9,8,45,761.0,49.0,0.5,15.9,270.0,823.51,631.55
2018,2,9,9,0,803.0,52.0,0.4,16.3,316.0,871.08,659.9
2018,2,9,9,15,830.5,54.5,0.4,16.85,359.0,912.14,684.18
2018,2,9,9,30,858.0,57.0,0.4,17.4,402.0,950.72,706.0
2018,2,9,9,45,875.5,59.5,0.35,17.95,440.0,976.32,717.74
2018,2,9,10,0,893.0,62.0,0.3,18.5,478.0,998.47,727.2
2018,2,9,10,15,889.0,67.5,0.4,19.0,505.5,999.36,726.93
2018,2,9,10,30,885.0,73.0,0.5,19.5,533.0,996.25,724.67
2018,2,9,10,45,909.0,71.0,0.65,20.0,562.5,1007.33,732.67
2018,2,9,11,0,933.0,69.0,0.8,20.5,592.0,1014.22,737.83
2018,2,9,11,15,912.0,76.5,0.9,20.75,601.0,985.34,720.01
2018,2,9,11,30,891.0,84.0,1.0,21.0,610.0,953.11,700.39
2018,2,9,11,45,808.0,112.0,1.15,21.25,595.0,895.39,664.65
2018,2,9,12,0,725.0,140.0,1.3,21.5,580.0,831.6,624.1
2018,2,9,12,15,728.0,138.5,1.35,21.65,582.0,804.27,606.46
2018,2,9,12,30,731.0,137.0,1.4,21.8,584.0,774.02,586.31
2018,2,9,12,45,696.5,147.0,1.5,21.9,569.5,723.6,551.64
2018,2,9,13,0,662.0,157.0,1.6,22.0,555.0,672.89,515.56
2018,2,9,13,15,652.0,158.0,1.6,22.0,543.0,630.94,484.83
2018,2,9,13,30,642.0,159.0,1.6,22.0,531.0,587.89,452.57
2018,2,9,13,45,681.5,139.5,1.65,22.05,522.0,554.62,427.36
2018,2,9,14,0,721.0,120.0,1.7,22.1,513.0,515.61,396.61
2018,2,9,14,15,730.0,108.5,1.7,21.95,489.0,463.88,355.05
2018,2,9,14,30,739.0,97.0,1.7,21.8,465.0,410.07,310.38
2018,2,9,14,45,726.5,92.0,1.7,21.65,433.5,352.5,261.52
2018,2,9,15,0,714.0,87.0,1.7,21.5,402.0,295.57,212.05
2018,2,9,15,15,658.0,89.0,1.7,21.5,359.0,235.11,160.95
2018,2,9,15,30,602.0,91.0,1.7,21.5,316.0,180.82,116.66
2018,2,9,15,45,554.5,87.5,1.65,20.3,275.0,129.71,79.16
2018,2,9,16,0,507.0,84.0,1.6,19.1,234.0,84.62,54.29
2018,2,9,16,15,478.0,72.0,1.65,18.3,194.5,57.07,44.57
2018,2,9,16,30,449.0,60.0,1.7,17.5,155.0,48.25,36.77
2018,2,9,16,45,423.5,49.0,1.75,16.7,121.0,40.0,29.24
2018,2,9,17,0,398.0,38.0,1.8,15.9,87.0,31.48,21.14
2018,2,9,17,15,274.0,27.5,1.85,15.6,54.5,22.79,9.32
2018,2,9,17,30,150.0,17.0,1.9,15.3,22.0,13.38,0.0
2018,2,9,17,45,75.0,8.5,1.95,14.95,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.0,10.35,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.0,10.5,6.0,0.0,0.0
2018,2,10,7,15,184.5,17.5,2.05,11.1,27.5,152.34,0.0
2018,2,10,7,30,303.0,27.0,2.1,11.7,49.0,315.34,175.66
2018,2,10,7,45,440.5,33.0,2.2,12.25,91.5,460.03,367.0
2018,2,10,8,0,578.0,39.0,2.3,12.8,134.0,591.07,479.22
2018,2,10,8,15,643.0,44.0,2.3,13.3,180.5,674.17,546.7
2018,2,10,8,30,708.0,49.0,2.3,13.8,227.0,758.09,610.98
2018,2,10,8,45,750.0,52.0,2.3,14.25,273.0,817.78,654.27
2018,2,10,9,0,792.0,55.0,2.3,14.7,319.0,876.09,694.59
2018,2,10,9,15,819.0,57.5,2.4,15.25,361.5,917.07,721.73
2018,2,10,9,30,846.0,60.0,2.5,15.8,404.0,943.7,738.19
2018,2,10,9,45,761.5,84.5,2.65,16.35,415.5,907.72,711.03
2018,2,10,10,0,677.0,109.0,2.8,16.9,427.0,861.65,677.01
2018,2,10,10,15,587.5,141.5,2.85,17.15,431.0,806.09,635.97
2018,2,10,10,30,498.0,174.0,2.9,17.4,435.0,738.58,585.44
2018,2,10,10,45,411.0,203.5,2.95,17.7,425.5,677.25,537.0
2018,2,10,11,0,324.0,233.0,3.0,18.0,416.0,592.61,471.18
2018,2,10,11,15,325.5,241.5,3.05,18.1,430.5,593.28,471.33
2018,2,10,11,30,327.0,250.0,3.1,18.2,445.0,592.27,469.75
2018,2,10,11,45,453.0,219.0,3.15,18.3,493.5,682.24,538.68
2018,2,10,12,0,579.0,188.0,3.2,18.4,542.0,743.11,584.74
2018,2,10,12,15,590.5,184.5,3.35,18.4,547.0,725.23,571.51
2018,2,10,12,30,602.0,181.0,3.5,18.4,552.0,712.49,562.19
2018,2,10,12,45,691.0,151.0,3.6,18.45,573.0,723.53,571.55
2018,2,10,13,0,780.0,121.0,3.7,18.5,594.0,720.04,569.72
2018,2,10,13,15,863.0,95.5,3.75,18.4,608.5,711.86,563.66
2018,2,10,13,30,946.0,70.0,3.8,18.3,623.0,688.19,545.38
2018,2,10,13,45,933.5,70.0,3.9,18.2,599.5,630.1,499.43
2018,2,10,14,0,921.0,70.0,4.0,18.1,576.0,571.03,451.46
2018,2,10,14,15,843.5,81.5,3.95,17.95,527.0,492.94,387.31
2018,2,10,14,30,766.0,93.0,3.9,17.8,478.0,418.58,325.11
2018,2,10,14,45,786.5,81.0,3.8,17.65,453.0,365.56,277.29
2018,2,10,15,0,807.0,69.0,3.7,17.5,428.0,309.19,225.22
2018,2,10,15,15,817.5,63.0,3.7,17.5,398.5,252.64,172.65
2018,2,10,15,30,828.0,57.0,3.7,17.5,369.0,196.89,122.36
2018,2,10,15,45,684.0,70.5,3.45,16.85,307.5,129.97,75.32
2018,2,10,16,0,540.0,84.0,3.2,16.2,246.0,85.63,55.27
2018,2,10,16,15,491.5,72.0,3.15,15.7,201.0,57.12,45.12
2018,2,10,16,30,443.0,60.0,3.1,15.2,156.0,48.12,37.03
2018,2,10,16,45,459.5,46.5,3.05,14.65,124.5,38.17,27.93
2018,2,10,17,0,476.0,33.0,3.0,14.1,93.0,27.72,18.18
2018,2,10,17,15,351.0,26.0,3.1,13.85,60.0,21.7,9.62
2018,2,10,17,30,226.0,19.0,3.2,13.6,27.0,14.95,0.0
2018,2,10,17,45,113.0,9.5,3.3,13.3,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,11,6,45,42.0,4.5,1.2,9.15,3.5,0.0,0.0
2018,2,11,7,0,84.0,9.0,1.4,9.2,7.0,0.0,0.0
2018,2,11,7,15,227.0,18.0,1.45,9.7,31.0,184.72,0.0
2018,2,11,7,30,370.0,27.0,1.5,10.2,55.0,371.71,227.78
2018,2,11,7,45,473.0,35.0,1.6,10.75,97.0,489.46,391.03
2018,2,11,8,0,576.0,43.0,1.7,11.3,139.0,604.41,489.54
2018,2,11,8,15,569.0,52.5,2.05,11.75,172.5,627.67,513.41
2018,2,11,8,30,562.0,62.0,2.4,12.2,206.0,648.46,533.05
2018,2,11,8,45,327.5,88.5,2.75,12.65,176.0,463.23,388.58
2018,2,11,9,0,93.0,115.0,3.1,13.1,146.0,228.61,191.36
2018,2,11,9,15,52.0,119.5,3.35,13.35,137.5,170.11,141.23
2018,2,11,9,30,11.0,124.0,3.6,13.6,129.0,116.69,94.19
2018,2,11,9,45,77.0,158.0,3.85,13.85,194.5,235.78,196.06
2018,2,11,10,0,143.0,192.0,4.1,14.1,260.0,363.92,301.63
2018,2,11,10,15,194.5,210.0,4.1,14.0,309.0,433.48,357.79
2018,2,11,10,30,246.0,228.0,4.1,13.9,358.0,525.6,430.23
2018,2,11,10,45,158.5,205.5,4.05,13.85,290.5,379.64,312.14
2018,2,11,11,0,71.0,183.0,4.0,13.8,223.0,240.5,197.1
2018,2,11,11,15,46.5,203.0,4.05,13.65,229.5,234.87,191.48
2018,2,11,11,30,22.0,223.0,4.1,13.5,236.0,210.28,170.22
2018,2,11,11,45,37.5,240.0,4.15,13.3,263.0,258.89,210.34
2018,2,11,12,0,53.0,257.0,4.2,13.1,290.0,286.72,233.26
2018,2,11,12,15,109.5,271.5,4.4,13.05,339.5,345.49,282.31
2018,2,11,12,30,166.0,286.0,4.6,13.0,389.0,417.38,340.79
2018,2,11,12,45,150.0,278.5,4.85,12.9,371.0,385.66,315.14
2018,2,11,13,0,134.0,271.0,5.1,12.8,353.0,355.18,290.58
2018,2,11,13,15,73.0,208.0,5.3,12.8,252.5,228.8,186.95
2018,2,11,13,30,12.0,145.0,5.5,12.8,152.0,121.44,96.97
2018,2,11,13,45,179.0,150.5,5.7,12.8,250.0,248.28,204.71
2018,2,11,14,0,346.0,156.0,5.9,12.8,348.0,340.96,280.36
2018,2,11,14,15,449.0,151.0,5.9,12.8,387.0,361.21,294.29
