Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,30,552.0,146.0,5.9,12.8,426.0,368.87,296.1
2018,2,11,14,45,676.5,114.0,5.9,12.75,434.0,353.37,276.61
2018,2,11,15,0,801.0,82.0,5.9,12.7,442.0,318.76,238.7
2018,2,11,15,15,775.5,79.0,5.9,12.7,402.0,256.37,181.29
2018,2,11,15,30,750.0,76.0,5.9,12.7,362.0,196.54,128.19
2018,2,11,15,45,719.0,71.0,5.8,12.4,319.0,137.29,81.61
2018,2,11,16,0,688.0,66.0,5.7,12.1,276.0,77.78,46.46
2018,2,11,16,15,640.5,61.0,5.6,11.8,231.0,50.28,39.71
2018,2,11,16,30,593.0,56.0,5.5,11.5,186.0,46.3,35.99
2018,2,11,16,45,515.0,48.0,5.35,11.2,141.5,39.74,29.77
2018,2,11,17,0,437.0,40.0,5.2,10.9,97.0,33.25,23.33
2018,2,11,17,15,299.0,30.0,5.15,10.75,61.5,24.9,12.89
2018,2,11,17,30,161.0,20.0,5.1,10.6,26.0,15.74,0.0
2018,2,11,17,45,80.5,10.0,5.05,10.45,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,2.65,7.15,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,2.6,7.4,7.0,0.0,0.0
2018,2,12,7,15,238.5,18.5,2.65,8.0,33.0,193.82,0.0
2018,2,12,7,30,396.0,28.0,2.7,8.6,59.0,396.0,263.04
2018,2,12,7,45,505.5,33.5,2.8,9.15,101.5,503.18,409.07
2018,2,12,8,0,615.0,39.0,2.9,9.7,144.0,624.05,513.59
2018,2,12,8,15,676.5,43.0,3.0,10.15,191.5,703.7,579.69
2018,2,12,8,30,738.0,47.0,3.1,10.6,239.0,783.88,642.67
2018,2,12,8,45,776.5,50.5,3.2,11.05,285.5,841.6,685.85
2018,2,12,9,0,815.0,54.0,3.3,11.5,332.0,886.96,718.17
2018,2,12,9,15,839.5,57.0,3.25,11.85,375.0,926.14,744.11
2018,2,12,9,30,864.0,60.0,3.2,12.2,418.0,962.67,767.31
2018,2,12,9,45,878.0,63.0,3.15,12.5,455.5,985.52,780.38
2018,2,12,10,0,892.0,66.0,3.1,12.8,493.0,1004.82,790.85
2018,2,12,10,15,905.5,67.5,3.05,13.05,525.5,1017.79,796.99
2018,2,12,10,30,919.0,69.0,3.0,13.3,558.0,1026.88,800.53
2018,2,12,10,45,928.0,70.5,2.95,13.6,584.0,1027.42,798.15
2018,2,12,11,0,937.0,72.0,2.9,13.9,610.0,1023.87,793.22
2018,2,12,11,15,941.5,72.5,2.85,14.05,627.0,1010.55,782.23
2018,2,12,11,30,946.0,73.0,2.8,14.2,644.0,993.26,768.8
2018,2,12,11,45,947.5,74.0,2.75,14.35,654.0,969.88,751.37
2018,2,12,12,0,949.0,75.0,2.7,14.5,664.0,942.74,731.53
2018,2,12,12,15,949.0,75.0,2.65,14.6,666.0,909.51,707.69
2018,2,12,12,30,949.0,75.0,2.6,14.7,668.0,872.9,681.55
2018,2,12,12,45,945.0,76.0,2.6,14.8,662.0,831.04,652.04
2018,2,12,13,0,941.0,77.0,2.6,14.9,656.0,786.39,620.38
2018,2,12,13,15,936.5,76.5,2.55,14.9,642.5,737.23,584.44
2018,2,12,13,30,932.0,76.0,2.5,14.9,629.0,685.82,544.36
2018,2,12,13,45,925.0,74.5,2.5,14.9,607.5,629.9,500.1
2018,2,12,14,0,918.0,73.0,2.5,14.9,586.0,572.49,453.35
2018,2,12,14,15,906.5,72.0,2.5,14.85,557.5,512.16,402.9
2018,2,12,14,30,895.0,71.0,2.5,14.8,529.0,451.35,350.38
2018,2,12,14,45,880.0,69.5,2.5,14.75,494.5,388.57,294.78
2018,2,12,15,0,865.0,68.0,2.5,14.7,460.0,326.27,238.33
2018,2,12,15,15,842.5,65.5,2.5,14.7,419.5,260.05,178.76
2018,2,12,15,30,820.0,63.0,2.5,14.7,379.0,197.14,123.82
2018,2,12,15,45,717.5,69.0,2.3,14.25,322.0,134.99,78.88
2018,2,12,16,0,615.0,75.0,2.1,13.8,265.0,80.94,50.56
2018,2,12,16,15,566.0,66.0,2.1,13.1,219.0,53.19,42.13
2018,2,12,16,30,517.0,57.0,2.1,12.4,173.0,46.32,35.93
2018,2,12,16,45,508.5,47.0,2.1,11.7,138.5,38.85,29.0
2018,2,12,17,0,500.0,37.0,2.1,11.0,104.0,31.08,21.56
2018,2,12,17,15,355.5,28.5,2.2,10.7,66.5,23.76,12.71
2018,2,12,17,30,211.0,20.0,2.3,10.4,29.0,15.74,0.0
2018,2,12,17,45,105.5,10.0,2.4,10.15,14.5,7.87,0.0
2018,2,12,18,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,13,6,45,39.0,4.5,2.7,6.25,4.0,0.0,0.0
2018,2,13,7,0,78.0,9.0,2.7,6.5,8.0,0.0,0.0
2018,2,13,7,15,229.5,20.0,2.8,7.1,35.0,188.3,0.0
2018,2,13,7,30,381.0,31.0,2.9,7.7,62.0,388.36,272.9
2018,2,13,7,45,488.5,37.5,2.95,8.25,105.0,505.45,414.09
2018,2,13,8,0,596.0,44.0,3.0,8.8,148.0,612.83,507.59
2018,2,13,8,15,657.5,48.5,3.0,9.4,195.5,693.73,574.09
2018,2,13,8,30,719.0,53.0,3.0,10.0,243.0,774.67,636.82
2018,2,13,8,45,757.5,57.0,3.0,10.6,289.5,833.0,679.42
2018,2,13,9,0,796.0,61.0,3.0,11.2,336.0,889.74,718.93
2018,2,13,9,15,824.5,63.5,2.9,11.75,380.0,932.5,746.1
2018,2,13,9,30,853.0,66.0,2.8,12.3,424.0,972.47,770.35
2018,2,13,9,45,874.5,67.0,2.65,12.85,462.5,988.15,776.34
2018,2,13,10,0,896.0,68.0,2.5,13.4,501.0,1012.17,788.06
2018,2,13,10,15,908.5,70.5,2.4,13.75,534.0,1025.44,793.19
2018,2,13,10,30,921.0,73.0,2.3,14.1,567.0,1034.75,795.71
2018,2,13,10,45,929.5,74.0,2.15,14.5,592.5,1034.02,790.76
2018,2,13,11,0,938.0,75.0,2.0,14.9,618.0,1029.22,783.28
2018,2,13,11,15,944.0,75.5,1.85,15.1,636.0,1017.24,771.76
2018,2,13,11,30,950.0,76.0,1.7,15.3,654.0,1001.22,757.78
2018,2,13,11,45,952.5,77.0,1.5,15.55,664.5,978.54,738.65
2018,2,13,12,0,955.0,78.0,1.3,15.8,675.0,952.03,717.13
2018,2,13,12,15,956.0,78.0,1.2,15.95,677.5,919.35,693.54
2018,2,13,12,30,957.0,78.0,1.1,16.1,680.0,883.18,667.77
2018,2,13,12,45,955.0,77.5,1.0,16.3,674.0,840.78,637.73
2018,2,13,13,0,953.0,77.0,0.9,16.5,668.0,795.45,605.74
2018,2,13,13,15,948.5,77.0,0.8,16.6,654.5,746.2,570.54
2018,2,13,13,30,944.0,77.0,0.7,16.7,641.0,694.64,531.38
2018,2,13,13,45,935.5,76.0,0.65,16.8,619.0,637.62,488.09
2018,2,13,14,0,927.0,75.0,0.6,16.9,597.0,579.22,442.56
2018,2,13,14,15,898.5,78.5,0.55,16.85,564.0,514.4,391.13
2018,2,13,14,30,870.0,82.0,0.5,16.8,531.0,451.55,339.64
2018,2,13,14,45,820.0,86.5,0.45,16.75,487.5,381.82,281.98
2018,2,13,15,0,770.0,91.0,0.4,16.7,444.0,316.61,226.97
2018,2,13,15,15,751.0,86.0,0.4,16.7,405.0,252.99,172.3
2018,2,13,15,30,732.0,81.0,0.4,16.7,366.0,193.4,122.12
2018,2,13,15,45,700.5,75.5,0.5,16.2,322.5,134.17,77.82
2018,2,13,16,0,669.0,70.0,0.6,15.7,279.0,78.86,47.43
2018,2,13,16,15,623.5,63.5,0.7,15.05,234.0,51.91,40.67
2018,2,13,16,30,578.0,57.0,0.8,14.4,189.0,46.86,36.16
2018,2,13,16,45,528.5,48.0,0.95,13.8,147.0,39.77,29.61
2018,2,13,17,0,479.0,39.0,1.1,13.2,105.0,32.57,22.74
2018,2,13,17,15,347.5,30.5,1.2,12.85,68.0,25.38,14.35
2018,2,13,17,30,216.0,22.0,1.3,12.5,31.0,18.47,0.0
2018,2,13,17,45,108.0,11.0,1.35,12.15,15.5,8.65,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,6,45,26.0,4.5,1.3,8.75,4.0,0.0,0.0
2018,2,14,7,0,52.0,9.0,1.3,8.8,8.0,0.0,0.0
2018,2,14,7,15,146.5,20.5,1.3,9.3,30.5,126.33,0.0
2018,2,14,7,30,241.0,32.0,1.3,9.8,53.0,285.06,206.06
2018,2,14,7,45,381.5,40.5,1.3,10.3,98.0,419.55,341.5
2018,2,14,8,0,522.0,49.0,1.3,10.8,143.0,565.61,461.13
2018,2,14,8,15,582.0,55.5,1.35,11.2,188.5,643.88,523.46
2018,2,14,8,30,642.0,62.0,1.4,11.6,234.0,723.29,583.78
2018,2,14,8,45,542.0,85.0,1.5,12.0,248.5,671.53,545.26
2018,2,14,9,0,442.0,108.0,1.6,12.4,263.0,604.09,494.49
2018,2,14,9,15,299.0,129.5,1.8,12.85,240.0,469.11,388.47
2018,2,14,9,30,156.0,151.0,2.0,13.3,217.0,330.41,274.27
2018,2,14,9,45,82.0,147.0,2.15,13.75,182.0,247.08,203.96
2018,2,14,10,0,8.0,143.0,2.3,14.2,147.0,127.98,102.42
2018,2,14,10,15,36.0,163.0,2.35,14.5,182.5,191.51,155.95
2018,2,14,10,30,64.0,183.0,2.4,14.8,218.0,239.39,195.39
2018,2,14,10,45,154.5,217.0,2.5,15.15,306.0,387.98,315.85
2018,2,14,11,0,245.0,251.0,2.6,15.5,394.0,534.61,429.21
2018,2,14,11,15,264.5,258.5,2.65,15.65,417.0,552.49,441.5
2018,2,14,11,30,284.0,266.0,2.7,15.8,440.0,568.27,452.95
2018,2,14,11,45,221.5,281.0,2.75,15.95,418.0,492.86,393.63
2018,2,14,12,0,159.0,296.0,2.8,16.1,396.0,441.95,352.58
2018,2,14,12,15,210.5,289.0,2.85,16.1,422.0,468.2,374.25
2018,2,14,12,30,262.0,282.0,2.9,16.1,448.0,508.8,405.86
2018,2,14,12,45,446.0,230.5,3.0,16.1,510.0,601.86,479.71
2018,2,14,13,0,630.0,179.0,3.1,16.1,572.0,670.08,532.69
2018,2,14,13,15,658.5,164.5,3.2,15.95,568.0,641.41,510.81
2018,2,14,13,30,687.0,150.0,3.3,15.8,564.0,608.16,485.36
2018,2,14,13,45,630.0,159.5,3.45,15.65,529.0,541.75,433.08
2018,2,14,14,0,573.0,169.0,3.6,15.5,494.0,473.48,378.5
2018,2,14,14,15,660.0,138.5,3.7,15.25,495.5,456.38,362.59
2018,2,14,14,30,747.0,108.0,3.8,15.0,497.0,422.18,330.97
2018,2,14,14,45,767.5,96.5,3.9,14.7,473.0,371.37,284.86
2018,2,14,15,0,788.0,85.0,4.0,14.4,449.0,316.35,233.83
2018,2,14,15,15,803.0,75.5,4.0,14.4,418.5,258.52,179.73
2018,2,14,15,30,818.0,66.0,4.0,14.4,388.0,198.3,125.25
2018,2,14,15,45,787.5,62.5,4.05,13.65,343.5,135.99,77.26
2018,2,14,16,0,757.0,59.0,4.1,12.9,299.0,77.37,45.34
2018,2,14,16,15,709.5,55.5,3.9,12.3,252.0,50.74,40.08
2018,2,14,16,30,662.0,52.0,3.7,11.7,205.0,47.46,37.09
2018,2,14,16,45,583.0,46.0,3.5,11.15,158.0,38.58,28.89
2018,2,14,17,0,504.0,40.0,3.3,10.6,111.0,33.5,23.85
2018,2,14,17,15,360.0,31.0,3.35,10.3,71.5,25.8,15.27
2018,2,14,17,30,216.0,22.0,3.4,10.0,32.0,18.39,0.0
2018,2,14,17,45,108.0,11.0,3.4,9.7,16.0,8.65,0.0
2018,2,14,18,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,3.15,6.75,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,3.2,7.0,10.0,7.87,0.0
2018,2,15,7,15,263.5,20.0,3.4,7.5,39.5,214.04,0.0
2018,2,15,7,30,431.0,30.0,3.6,8.0,69.0,432.6,324.94
2018,2,15,7,45,537.5,36.5,3.75,8.5,115.0,533.86,440.16
2018,2,15,8,0,644.0,43.0,3.9,9.0,161.0,654.81,543.97
2018,2,15,8,15,706.0,47.0,3.95,9.5,210.5,736.48,611.19
2018,2,15,8,30,768.0,51.0,4.0,10.0,260.0,818.39,675.0
2018,2,15,8,45,806.5,54.0,4.0,10.55,308.0,876.41,717.41
2018,2,15,9,0,845.0,57.0,4.0,11.1,356.0,921.81,748.69
2018,2,15,9,15,871.0,59.0,4.0,11.6,400.5,961.56,774.84
2018,2,15,9,30,897.0,61.0,4.0,12.1,445.0,998.6,798.27
2018,2,15,9,45,918.0,63.0,3.95,12.65,486.0,1027.42,814.84
2018,2,15,10,0,939.0,65.0,3.9,13.2,527.0,1052.64,828.64
2018,2,15,10,15,953.5,66.0,3.8,13.6,561.0,1065.98,834.08
2018,2,15,10,30,968.0,67.0,3.7,14.0,595.0,1075.23,836.82
2018,2,15,10,45,977.5,67.5,3.6,14.35,621.5,1074.55,832.98
2018,2,15,11,0,987.0,68.0,3.5,14.7,648.0,1069.59,826.48
2018,2,15,11,15,993.0,68.5,3.45,14.95,667.0,1056.88,815.64
2018,2,15,11,30,999.0,69.0,3.4,15.2,686.0,1039.91,802.16
2018,2,15,11,45,1002.5,68.5,3.3,15.4,696.5,1015.18,783.3
2018,2,15,12,0,1006.0,68.0,3.2,15.6,707.0,986.43,761.9
2018,2,15,12,15,1006.0,69.0,3.2,15.75,709.5,952.5,737.98
2018,2,15,12,30,1006.0,70.0,3.2,15.9,712.0,914.92,711.53
2018,2,15,12,45,1002.5,70.0,3.15,16.0,705.5,869.99,679.63
2018,2,15,13,0,999.0,70.0,3.1,16.1,699.0,822.09,645.49
2018,2,15,13,15,991.5,70.0,3.05,16.15,683.0,768.65,606.94
2018,2,15,13,30,984.0,70.0,3.0,16.2,667.0,713.07,563.75
2018,2,15,13,45,977.0,69.0,2.95,16.25,645.0,654.88,517.5
2018,2,15,14,0,970.0,68.0,2.9,16.3,623.0,595.05,468.66
2018,2,15,14,15,941.5,71.5,2.85,16.2,588.5,527.91,413.0
2018,2,15,14,30,913.0,75.0,2.8,16.1,554.0,461.87,356.64
2018,2,15,14,45,865.5,79.0,2.75,16.0,509.5,390.61,295.13
2018,2,15,15,0,818.0,83.0,2.7,15.9,465.0,323.05,235.81
2018,2,15,15,15,801.5,78.5,2.7,15.9,426.0,260.19,179.38
2018,2,15,15,30,785.0,74.0,2.7,15.9,387.0,198.78,126.0
2018,2,15,15,45,754.5,69.5,2.3,15.2,342.0,137.58,79.39
2018,2,15,16,0,724.0,65.0,1.9,14.5,297.0,80.16,48.36
2018,2,15,16,15,663.0,61.0,1.9,13.65,248.0,50.44,39.61
2018,2,15,16,30,602.0,57.0,1.9,12.8,199.0,47.03,36.57
2018,2,15,16,45,576.5,47.0,1.85,11.95,158.0,39.3,29.48
2018,2,15,17,0,551.0,37.0,1.8,11.1,117.0,34.01,24.34
2018,2,15,17,15,412.0,30.0,1.8,10.8,77.0,25.12,15.03
2018,2,15,17,30,273.0,23.0,1.8,10.5,37.0,19.32,0.0
2018,2,15,17,45,136.5,11.5,1.85,10.2,18.5,9.05,0.0
2018,2,15,18,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.75,9.0,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.7,9.1,10.0,71.27,0.0
2018,2,16,7,15,245.0,20.5,0.75,9.55,39.5,237.34,0.0
2018,2,16,7,30,401.0,31.0,0.8,10.0,69.0,409.76,307.26
2018,2,16,7,45,501.0,38.0,0.85,10.45,113.5,516.78,414.52
2018,2,16,8,0,601.0,45.0,0.9,10.9,158.0,619.86,498.69
2018,2,16,8,15,661.0,50.0,0.95,11.4,206.0,699.9,560.61
2018,2,16,8,30,721.0,55.0,1.0,11.9,254.0,780.28,619.38
2018,2,16,8,45,758.5,58.5,1.05,12.45,300.5,837.16,658.51
2018,2,16,9,0,796.0,62.0,1.1,13.0,347.0,892.38,695.0
2018,2,16,9,15,823.0,64.0,1.15,13.4,390.5,933.02,720.66
2018,2,16,9,30,850.0,66.0,1.2,13.8,434.0,959.02,735.97
2018,2,16,9,45,869.5,67.5,1.25,14.25,472.5,985.14,751.14
2018,2,16,10,0,889.0,69.0,1.3,14.7,511.0,1007.86,763.88
2018,2,16,10,15,901.5,71.0,1.25,15.0,543.5,1020.46,768.54
2018,2,16,10,30,914.0,73.0,1.2,15.3,576.0,1029.13,770.81
2018,2,16,10,45,922.5,74.5,1.2,15.65,602.0,1029.08,768.4
2018,2,16,11,0,931.0,76.0,1.2,16.0,628.0,1024.93,763.65
2018,2,16,11,15,937.0,76.5,1.15,16.25,646.0,1012.98,753.41
2018,2,16,11,30,943.0,77.0,1.1,16.5,664.0,997.0,740.86
2018,2,16,11,45,945.5,78.0,1.05,16.75,674.5,974.35,724.23
2018,2,16,12,0,948.0,79.0,1.0,17.0,685.0,947.88,705.35
2018,2,16,12,15,949.0,79.0,1.0,17.15,687.5,915.26,683.75
2018,2,16,12,30,950.0,79.0,1.0,17.3,690.0,879.17,659.9
2018,2,16,12,45,948.5,79.0,1.0,17.5,684.5,837.78,632.31
2018,2,16,13,0,947.0,79.0,1.0,17.7,679.0,793.42,602.56
2018,2,16,13,15,943.0,78.0,1.05,17.75,665.0,743.51,568.99
2018,2,16,13,30,939.0,77.0,1.1,17.8,651.0,691.29,531.16
2018,2,16,13,45,931.5,76.5,1.2,17.85,629.5,635.42,489.79
2018,2,16,14,0,924.0,76.0,1.3,17.9,608.0,578.05,445.6
2018,2,16,14,15,913.5,74.0,1.3,17.8,579.0,516.57,396.19
2018,2,16,14,30,903.0,72.0,1.3,17.7,550.0,454.51,344.52
2018,2,16,14,45,871.5,74.0,1.35,17.65,511.0,388.17,288.27
2018,2,16,15,0,840.0,76.0,1.4,17.6,472.0,322.88,231.62
2018,2,16,15,15,818.5,72.5,1.4,17.6,431.0,258.41,174.98
2018,2,16,15,30,797.0,69.0,1.4,17.6,390.0,195.97,121.78
2018,2,16,15,45,752.5,68.0,1.35,16.85,343.5,135.45,77.09
2018,2,16,16,0,708.0,67.0,1.3,16.1,297.0,80.39,48.88
2018,2,16,16,15,584.0,69.0,1.4,15.45,239.0,55.45,43.76
2018,2,16,16,30,460.0,71.0,1.5,14.8,181.0,56.47,44.65
2018,2,16,16,45,423.0,57.0,1.55,14.15,140.5,45.97,35.13
2018,2,16,17,0,386.0,43.0,1.6,13.5,100.0,35.15,25.13
2018,2,16,17,15,316.5,33.0,1.7,13.1,68.0,27.21,16.85
2018,2,16,17,30,247.0,23.0,1.8,12.7,36.0,19.19,0.0
2018,2,16,17,45,123.5,11.5,1.85,12.35,18.0,9.05,0.0
2018,2,16,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.3,10.6,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.3,10.7,11.0,68.5,0.0
2018,2,17,7,15,235.0,22.0,0.3,11.1,41.0,233.01,0.0
2018,2,17,7,30,386.0,33.0,0.3,11.5,71.0,399.54,301.22
2018,2,17,7,45,485.5,40.5,0.3,11.85,115.5,506.98,401.63
2018,2,17,8,0,585.0,48.0,0.3,12.2,160.0,619.64,490.0
2018,2,17,8,15,645.5,52.5,0.35,12.8,207.5,689.18,542.16
2018,2,17,8,30,706.0,57.0,0.4,13.4,255.0,769.21,599.0
2018,2,17,8,45,745.5,60.5,0.45,14.0,302.0,827.77,638.05
2018,2,17,9,0,785.0,64.0,0.5,14.6,349.0,884.75,674.59
2018,2,17,9,15,813.0,66.0,0.5,15.25,392.0,926.27,698.38
2018,2,17,9,30,841.0,68.0,0.5,15.9,435.0,965.0,719.79
2018,2,17,9,45,862.0,69.0,0.5,16.5,474.0,980.02,725.6
2018,2,17,10,0,883.0,70.0,0.5,17.1,513.0,1003.54,737.14
2018,2,17,10,15,896.5,71.5,0.45,17.45,545.5,1016.46,741.21
2018,2,17,10,30,910.0,73.0,0.4,17.8,578.0,1025.49,743.08
2018,2,17,10,45,919.5,73.5,0.35,18.15,603.5,1025.18,739.33
2018,2,17,11,0,929.0,74.0,0.3,18.5,629.0,1020.81,733.43
2018,2,17,11,15,935.0,75.0,0.35,18.8,647.5,1009.53,726.03
2018,2,17,11,30,941.0,76.0,0.4,19.1,666.0,994.19,716.38
2018,2,17,11,45,944.5,75.5,0.5,19.4,676.0,970.71,702.95
2018,2,17,12,0,948.0,75.0,0.6,19.7,686.0,943.43,687.17
2018,2,17,12,15,948.5,75.0,0.7,19.75,688.0,910.41,668.2
2018,2,17,12,30,949.0,75.0,0.8,19.8,690.0,873.96,646.73
2018,2,17,12,45,947.0,75.0,0.95,19.85,684.0,832.26,622.15
2018,2,17,13,0,945.0,75.0,1.1,19.9,678.0,787.63,594.89
2018,2,17,13,15,941.0,74.0,1.2,19.85,664.0,737.82,562.34
2018,2,17,13,30,937.0,73.0,1.3,19.8,650.0,685.72,525.24
2018,2,17,13,45,929.5,72.5,1.4,19.7,628.5,629.98,484.1
2018,2,17,14,0,922.0,72.0,1.5,19.6,607.0,572.76,440.15
2018,2,17,14,15,910.5,70.5,1.6,19.35,578.0,511.41,391.52
2018,2,17,14,30,899.0,69.0,1.7,19.1,549.0,449.6,340.47
2018,2,17,14,45,884.0,67.5,1.8,18.9,514.0,386.33,286.33
2018,2,17,15,0,869.0,66.0,1.9,18.7,479.0,323.54,231.06
2018,2,17,15,15,848.0,64.0,1.9,18.7,438.5,259.65,174.52
2018,2,17,15,30,827.0,62.0,1.9,18.7,398.0,194.46,118.94
2018,2,17,15,45,781.5,62.0,1.95,17.75,351.0,132.84,73.69
2018,2,17,16,0,736.0,62.0,2.0,16.8,304.0,76.71,45.55
2018,2,17,16,15,662.5,60.0,2.05,16.05,252.5,49.66,38.54
2018,2,17,16,30,589.0,58.0,2.1,15.3,201.0,47.6,36.73
2018,2,17,16,45,543.5,49.0,2.1,14.5,158.5,40.55,30.33
2018,2,17,17,0,498.0,40.0,2.1,13.7,116.0,33.38,23.61
2018,2,17,17,15,369.0,31.5,2.25,13.3,76.5,26.12,16.15
2018,2,17,17,30,240.0,23.0,2.4,12.9,37.0,19.11,0.0
2018,2,17,17,45,120.0,11.5,2.55,12.5,18.5,9.05,0.0
2018,2,17,18,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,6,45,10.5,4.0,3.75,9.85,4.0,0.0,0.0
2018,2,18,7,0,21.0,8.0,3.9,10.0,8.0,21.26,0.0
2018,2,18,7,15,132.5,24.0,4.15,10.25,36.5,164.38,0.0
2018,2,18,7,30,244.0,40.0,4.4,10.5,65.0,297.78,235.76
2018,2,18,7,45,379.0,49.0,4.7,10.75,112.0,426.34,356.26
2018,2,18,8,0,514.0,58.0,5.0,11.0,159.0,569.75,478.76
2018,2,18,8,15,548.0,67.0,5.05,11.2,200.5,628.25,528.67
2018,2,18,8,30,582.0,76.0,5.1,11.4,242.0,686.29,575.96
2018,2,18,8,45,589.0,87.5,5.15,11.6,280.0,720.62,602.69
2018,2,18,9,0,596.0,99.0,5.2,11.8,318.0,752.52,626.52
2018,2,18,9,15,667.5,97.5,5.25,12.0,370.0,830.47,685.09
2018,2,18,9,30,739.0,96.0,5.3,12.2,422.0,906.61,740.6
2018,2,18,9,45,793.5,91.5,5.35,12.4,469.0,952.32,772.35
2018,2,18,10,0,848.0,87.0,5.4,12.6,516.0,1003.15,807.63
2018,2,18,10,15,874.5,85.5,5.45,12.75,552.0,1025.34,821.79
2018,2,18,10,30,901.0,84.0,5.5,12.9,588.0,1030.89,824.1
2018,2,18,10,45,908.0,86.0,5.6,13.05,613.5,1029.76,822.21
2018,2,18,11,0,915.0,88.0,5.7,13.2,639.0,1024.6,817.6
2018,2,18,11,15,922.0,89.0,5.8,13.25,658.0,1014.16,809.65
2018,2,18,11,30,929.0,90.0,5.9,13.3,677.0,999.67,798.92
2018,2,18,11,45,932.5,91.5,6.0,13.35,688.5,978.46,783.39
2018,2,18,12,0,936.0,93.0,6.1,13.4,700.0,953.39,765.11
2018,2,18,12,15,936.5,93.0,6.15,13.3,702.0,920.32,741.07
2018,2,18,12,30,937.0,93.0,6.2,13.2,704.0,883.84,714.47
2018,2,18,12,45,935.0,92.5,6.3,13.15,698.0,841.61,683.52
2018,2,18,13,0,933.0,92.0,6.4,13.1,692.0,796.52,650.15
2018,2,18,13,15,927.5,92.0,6.45,12.9,678.0,746.81,611.83
2018,2,18,13,30,922.0,92.0,6.5,12.7,664.0,694.93,569.75
2018,2,18,13,45,913.0,91.0,6.55,12.55,641.5,638.09,522.57
2018,2,18,14,0,904.0,90.0,6.6,12.4,619.0,579.96,473.04
2018,2,18,14,15,891.5,89.0,6.65,12.15,590.0,520.88,421.41
2018,2,18,14,30,879.0,88.0,6.7,11.9,561.0,458.7,365.78
2018,2,18,14,45,863.5,86.0,6.7,11.7,526.0,394.52,307.0
2018,2,18,15,0,848.0,84.0,6.7,11.5,491.0,330.99,247.78
2018,2,18,15,15,825.0,82.0,6.7,11.5,450.0,266.65,188.14
2018,2,18,15,30,802.0,80.0,6.7,11.5,409.0,204.49,132.84
2018,2,18,15,45,766.5,76.5,6.55,10.95,362.5,142.28,84.84
2018,2,18,16,0,731.0,73.0,6.4,10.4,316.0,79.89,50.07
2018,2,18,16,15,679.0,68.5,6.25,10.1,267.5,56.14,45.35
2018,2,18,16,30,627.0,64.0,6.1,9.8,219.0,52.58,42.06
2018,2,18,16,45,545.0,57.5,6.0,9.45,171.0,47.27,37.02
2018,2,18,17,0,463.0,51.0,5.9,9.1,123.0,42.14,31.89
2018,2,18,17,15,326.0,39.0,5.85,8.9,81.0,32.23,21.85
2018,2,18,17,30,189.0,27.0,5.8,8.7,39.0,20.46,0.82
2018,2,18,17,45,94.5,13.5,5.7,8.45,19.5,10.62,0.0
2018,2,18,18,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.55,8.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.5,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.45,7.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.35,7.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.25,7.25,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.1,6.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.95,6.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.65,6.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.55,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.5,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.45,6.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.4,5.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.45,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.5,5.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.65,5.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.7,5.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.7,5.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.7,5.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.6,5.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.45,5.1,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.45,5.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,19,6,45,27.5,5.0,4.5,5.45,5.5,0.0,0.0
2018,2,19,7,0,55.0,10.0,4.5,5.6,11.0,47.07,0.0
2018,2,19,7,15,188.5,25.5,4.55,5.9,43.0,210.97,40.84
2018,2,19,7,30,322.0,41.0,4.6,6.2,75.0,352.87,287.47
2018,2,19,7,45,447.5,47.5,4.7,6.5,122.0,483.01,409.06
2018,2,19,8,0,573.0,54.0,4.8,6.8,169.0,617.15,524.37
2018,2,19,8,15,623.5,60.5,4.7,7.1,215.5,688.86,584.2
2018,2,19,8,30,674.0,67.0,4.6,7.4,262.0,760.93,641.3
2018,2,19,8,45,731.0,69.0,4.55,7.7,313.0,825.26,689.98
2018,2,19,9,0,788.0,71.0,4.5,8.0,364.0,897.58,742.79
2018,2,19,9,15,815.5,73.0,4.4,8.25,407.5,938.9,770.32
2018,2,19,9,30,843.0,75.0,4.3,8.5,451.0,977.28,795.04
2018,2,19,9,45,866.0,75.5,4.15,8.75,490.5,1005.85,811.5
2018,2,19,10,0,889.0,76.0,4.0,9.0,530.0,1018.43,816.81
2018,2,19,10,15,902.5,77.5,3.95,9.15,563.0,1031.19,823.4
2018,2,19,10,30,916.0,79.0,3.9,9.3,596.0,1040.02,827.26
2018,2,19,10,45,925.5,80.0,3.8,9.45,622.0,1040.1,824.71
2018,2,19,11,0,935.0,81.0,3.7,9.6,648.0,1036.07,819.48
2018,2,19,11,15,941.0,81.5,3.65,9.75,666.5,1023.84,809.08
2018,2,19,11,30,947.0,82.0,3.6,9.9,685.0,1007.53,796.08
2018,2,19,11,45,950.5,82.5,3.6,10.05,695.5,984.85,779.13
2018,2,19,12,0,954.0,83.0,3.6,10.2,706.0,958.29,759.59
2018,2,19,12,15,954.0,83.5,3.6,10.3,708.5,924.9,735.38
2018,2,19,12,30,954.0,84.0,3.6,10.4,711.0,888.07,708.71
2018,2,19,12,45,952.0,84.0,3.65,10.5,705.0,845.82,678.31
2018,2,19,13,0,950.0,84.0,3.7,10.6,699.0,800.63,645.53
2018,2,19,13,15,903.0,97.0,3.75,10.65,672.0,734.54,595.36
2018,2,19,13,30,856.0,110.0,3.8,10.7,645.0,674.92,547.57
2018,2,19,13,45,618.0,124.0,3.85,10.7,503.5,499.93,408.77
2018,2,19,14,0,380.0,138.0,3.9,10.7,362.0,339.89,278.65
2018,2,19,14,15,196.5,148.5,3.9,10.7,264.0,225.96,184.16
2018,2,19,14,30,13.0,159.0,3.9,10.7,166.0,128.23,103.24
2018,2,19,14,45,103.0,159.5,3.9,10.65,209.5,166.61,133.99
2018,2,19,15,0,193.0,160.0,3.9,10.6,253.0,187.04,147.6
2018,2,19,15,15,282.5,151.5,3.9,10.6,275.0,184.72,140.64
2018,2,19,15,30,372.0,143.0,3.9,10.6,297.0,172.32,124.92
2018,2,19,15,45,412.0,121.0,3.7,10.35,274.0,130.92,89.92
2018,2,19,16,0,452.0,99.0,3.5,10.1,251.0,85.01,59.94
2018,2,19,16,15,442.5,86.5,3.35,9.6,217.0,63.99,52.54
2018,2,19,16,30,433.0,74.0,3.2,9.1,183.0,55.58,44.93
2018,2,19,16,45,368.5,63.0,3.1,8.55,142.0,47.42,37.35
2018,2,19,17,0,304.0,52.0,3.0,8.0,101.0,39.2,29.5
2018,2,19,17,15,232.5,39.0,3.0,7.7,68.5,29.47,19.82
2018,2,19,17,30,161.0,26.0,3.0,7.4,36.0,19.68,3.07
2018,2,19,17,45,104.0,16.5,3.05,7.1,20.5,12.98,0.0
2018,2,19,18,0,47.0,7.0,3.1,6.8,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.05,6.65,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,6,45,42.5,6.0,1.4,4.05,6.5,0.0,0.0
2018,2,20,7,0,85.0,12.0,1.3,4.4,13.0,70.04,0.0
2018,2,20,7,15,225.5,24.0,1.25,4.9,45.0,236.31,85.68
2018,2,20,7,30,366.0,36.0,1.2,5.4,77.0,387.06,313.18
2018,2,20,7,45,402.0,47.0,1.1,5.95,112.5,444.78,370.46
2018,2,20,8,0,438.0,58.0,1.0,6.5,148.0,504.06,421.04
2018,2,20,8,15,324.5,82.0,0.9,6.95,158.0,439.43,370.15
2018,2,20,8,30,211.0,106.0,0.8,7.4,168.0,349.55,295.62
2018,2,20,8,45,131.0,127.0,0.65,7.9,167.5,280.64,236.68
2018,2,20,9,0,51.0,148.0,0.5,8.4,167.0,206.59,172.03
2018,2,20,9,15,93.0,168.0,0.6,8.75,208.0,269.05,224.99
2018,2,20,9,30,135.0,188.0,0.7,9.1,249.0,354.7,293.93
2018,2,20,9,45,344.5,172.5,0.8,9.45,346.0,566.53,462.6
2018,2,20,10,0,554.0,157.0,0.9,9.8,443.0,785.03,621.93
2018,2,20,10,15,720.0,121.5,1.0,10.0,517.0,920.49,712.91
2018,2,20,10,30,886.0,86.0,1.1,10.2,591.0,1018.77,776.98
2018,2,20,10,45,903.0,86.0,1.2,10.4,620.0,1025.25,779.93
2018,2,20,11,0,920.0,86.0,1.3,10.6,649.0,1027.56,781.64
2018,2,20,11,15,925.5,87.5,1.35,10.7,667.5,1016.15,773.77
2018,2,20,11,30,931.0,89.0,1.4,10.8,686.0,1000.69,763.51
2018,2,20,11,45,932.0,89.5,1.5,10.95,695.0,975.9,747.78
2018,2,20,12,0,933.0,90.0,1.6,11.1,704.0,947.43,729.54
2018,2,20,12,15,933.5,90.0,1.65,11.15,706.0,914.4,707.63
2018,2,20,12,30,934.0,90.0,1.7,11.2,708.0,877.98,683.27
2018,2,20,12,45,934.0,89.0,1.8,11.2,702.5,836.86,656.07
2018,2,20,13,0,934.0,88.0,1.9,11.2,697.0,792.72,626.31
2018,2,20,13,15,929.5,87.0,1.95,11.2,682.5,742.6,590.22
2018,2,20,13,30,925.0,86.0,2.0,11.2,668.0,690.27,550.23
2018,2,20,13,45,917.0,85.0,2.1,11.15,646.0,633.87,506.26
2018,2,20,14,0,909.0,84.0,2.2,11.1,624.0,576.07,459.58
2018,2,20,14,15,897.5,83.0,2.25,11.0,595.0,515.46,408.85
2018,2,20,14,30,886.0,82.0,2.3,10.9,566.0,454.37,355.91
2018,2,20,14,45,667.0,122.5,2.4,10.8,474.0,352.41,272.86
2018,2,20,15,0,448.0,163.0,2.5,10.7,382.0,268.59,206.13
2018,2,20,15,15,291.0,170.5,2.5,10.7,308.0,200.16,152.47
2018,2,20,15,30,134.0,178.0,2.5,10.7,234.0,153.48,119.37
2018,2,20,15,45,104.0,156.0,2.55,10.3,196.5,122.05,95.07
2018,2,20,16,0,74.0,134.0,2.6,9.9,159.0,96.48,76.62
2018,2,20,16,15,60.0,113.0,2.55,9.4,131.5,79.92,66.93
2018,2,20,16,30,46.0,92.0,2.5,8.9,104.0,65.95,54.35
2018,2,20,16,45,31.5,72.5,2.45,8.45,80.0,52.63,42.1
2018,2,20,17,0,17.0,53.0,2.4,8.0,56.0,39.09,29.47
2018,2,20,17,15,30.5,36.0,2.4,7.75,39.0,27.07,17.89
2018,2,20,17,30,44.0,19.0,2.4,7.5,22.0,14.49,2.15
2018,2,20,17,45,43.0,12.5,2.4,7.2,13.5,9.83,0.0
2018,2,20,18,0,42.0,6.0,2.4,6.9,5.0,0.0,0.0
2018,2,20,18,15,21.0,3.0,2.4,6.7,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,21,6,45,26.5,5.5,1.6,6.2,6.0,0.0,0.0
2018,2,21,7,0,53.0,11.0,1.7,6.3,12.0,46.45,0.0
2018,2,21,7,15,171.0,25.5,1.75,6.55,42.5,200.76,96.14
2018,2,21,7,30,289.0,40.0,1.8,6.8,73.0,330.16,270.31
2018,2,21,7,45,432.5,46.0,1.9,7.0,123.0,469.52,393.01
2018,2,21,8,0,576.0,52.0,2.0,7.2,173.0,617.55,514.72
2018,2,21,8,15,636.0,57.5,2.0,7.6,222.0,696.32,576.63
2018,2,21,8,30,696.0,63.0,2.0,8.0,271.0,768.65,630.92
2018,2,21,8,45,737.0,66.0,2.0,8.35,318.5,828.11,673.3
2018,2,21,9,0,778.0,69.0,2.0,8.7,366.0,885.94,712.89
2018,2,21,9,15,807.0,71.5,2.0,9.15,410.5,929.14,740.49
2018,2,21,9,30,836.0,74.0,2.0,9.6,455.0,969.55,765.54
2018,2,21,9,45,858.0,75.0,2.0,10.0,494.5,997.69,781.73
2018,2,21,10,0,880.0,76.0,2.0,10.4,534.0,1009.83,786.88
2018,2,21,10,15,893.5,77.5,1.85,10.7,567.0,1022.58,790.88
2018,2,21,10,30,907.0,79.0,1.7,11.0,600.0,1031.42,792.1
2018,2,21,10,45,915.5,80.5,1.6,11.3,626.0,1031.16,788.05
2018,2,21,11,0,924.0,82.0,1.5,11.6,652.0,1026.8,781.53
2018,2,21,11,15,929.0,84.0,1.3,11.85,670.5,1015.49,768.95
2018,2,21,11,30,934.0,86.0,1.1,12.1,689.0,1000.1,753.77
2018,2,21,11,45,936.0,86.5,0.95,12.3,699.0,976.18,734.21
2018,2,21,12,0,938.0,87.0,0.8,12.5,709.0,948.49,712.42
2018,2,21,12,15,938.0,87.5,0.8,12.6,711.0,915.43,690.56
2018,2,21,12,30,938.0,88.0,0.8,12.7,713.0,878.96,666.45
2018,2,21,12,45,934.5,88.5,0.85,12.85,707.0,836.49,638.92
2018,2,21,13,0,931.0,89.0,0.9,13.0,701.0,791.23,609.17
2018,2,21,13,15,925.5,89.0,0.95,13.0,686.5,741.48,574.99
2018,2,21,13,30,920.0,89.0,1.0,13.0,672.0,689.57,537.01
2018,2,21,13,45,910.5,89.0,1.1,13.05,650.0,633.37,494.94
2018,2,21,14,0,901.0,89.0,1.2,13.1,628.0,575.9,450.17
2018,2,21,14,15,888.0,88.0,1.25,13.0,598.5,514.85,400.76
2018,2,21,14,30,875.0,87.0,1.3,12.9,569.0,454.05,349.61
2018,2,21,14,45,855.0,86.0,1.35,12.8,532.5,389.24,293.67
2018,2,21,15,0,835.0,85.0,1.4,12.7,496.0,325.62,237.3
2018,2,21,15,15,812.0,82.0,1.4,12.7,454.5,261.1,179.92
2018,2,21,15,30,789.0,79.0,1.4,12.7,413.0,198.83,126.45
2018,2,21,15,45,750.5,77.0,1.6,12.25,367.0,138.32,81.56
2018,2,21,16,0,712.0,75.0,1.8,11.8,321.0,77.83,49.71
2018,2,21,16,15,665.5,70.0,1.85,11.25,273.0,56.98,45.91
2018,2,21,16,30,619.0,65.0,1.9,10.7,225.0,53.12,42.48
2018,2,21,16,45,556.5,56.5,2.0,10.1,178.0,46.42,36.3
2018,2,21,17,0,494.0,48.0,2.1,9.5,131.0,39.69,29.87
2018,2,21,17,15,383.0,38.0,2.2,9.15,89.5,31.44,21.68
2018,2,21,17,30,272.0,28.0,2.3,8.8,48.0,23.3,8.54
2018,2,21,17,45,159.0,17.0,2.4,8.4,26.5,13.38,0.0
2018,2,21,18,0,46.0,6.0,2.5,8.0,5.0,0.0,0.0
2018,2,21,18,15,23.0,3.0,2.55,7.85,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
