Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,15,816.0,169.0,2.85,18.7,923.0,890.09,673.18
2018,5,13,11,30,867.0,142.0,2.9,18.8,952.0,870.7,659.67
2018,5,13,11,45,888.0,130.0,2.95,18.95,964.0,849.54,645.01
2018,5,13,12,0,909.0,118.0,3.0,19.1,976.0,824.21,627.47
2018,5,13,12,15,884.0,133.0,3.05,19.1,965.5,781.74,597.64
2018,5,13,12,30,859.0,148.0,3.1,19.1,955.0,737.41,564.73
2018,5,13,12,45,809.0,174.5,3.15,19.05,928.0,693.46,531.02
2018,5,13,13,0,759.0,201.0,3.2,19.0,901.0,640.46,490.45
2018,5,13,13,15,757.5,197.0,3.2,18.9,885.0,594.94,455.03
2018,5,13,13,30,756.0,193.0,3.2,18.8,869.0,547.84,417.39
2018,5,13,13,45,771.0,180.5,3.25,18.75,853.5,501.1,378.83
2018,5,13,14,0,786.0,168.0,3.3,18.7,838.0,451.4,336.61
2018,5,13,14,15,808.5,149.5,3.3,18.5,817.0,397.35,289.63
2018,5,13,14,30,831.0,131.0,3.3,18.3,796.0,339.77,238.64
2018,5,13,14,45,821.0,128.5,3.3,18.15,760.0,281.97,188.3
2018,5,13,15,0,811.0,126.0,3.3,18.0,724.0,224.55,140.59
2018,5,13,15,15,796.0,123.0,3.3,18.0,682.0,166.85,99.16
2018,5,13,15,30,781.0,120.0,3.3,18.0,640.0,110.63,72.62
2018,5,13,15,45,764.5,116.0,3.3,17.5,595.0,90.64,72.75
2018,5,13,16,0,748.0,112.0,3.3,17.0,550.0,88.89,71.63
2018,5,13,16,15,725.0,107.0,3.3,16.7,501.5,79.44,63.78
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,76.77,61.76
2018,5,13,16,45,671.5,97.0,3.25,16.1,403.0,73.83,59.48
2018,5,13,17,0,641.0,92.0,3.2,15.8,353.0,70.83,57.1
2018,5,13,17,15,597.5,86.0,3.15,15.4,303.0,66.84,53.82
2018,5,13,17,30,554.0,80.0,3.1,15.0,253.0,62.81,50.4
2018,5,13,17,45,474.5,73.5,3.05,14.65,202.5,57.98,46.11
2018,5,13,18,0,395.0,67.0,3.0,14.3,152.0,50.41,39.19
2018,5,13,18,15,291.0,55.0,2.9,13.95,108.5,41.21,30.62
2018,5,13,18,30,187.0,43.0,2.8,13.6,65.0,32.1,21.76
2018,5,13,18,45,113.5,28.0,2.7,13.25,39.5,20.92,6.64
2018,5,13,19,0,40.0,13.0,2.6,12.9,14.0,10.23,0.0
2018,5,13,19,15,20.0,6.5,2.6,12.75,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.15,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.15,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,5.3,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,8.72,1.64
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,12.15,4.75
2018,5,14,6,15,0.0,22.0,2.35,12.15,22.0,16.73,8.81
2018,5,14,6,30,0.0,28.0,2.3,12.4,28.0,21.33,12.84
2018,5,14,6,45,0.0,41.5,2.3,12.7,41.5,31.69,21.78
2018,5,14,7,0,0.0,55.0,2.3,13.0,55.0,42.1,30.65
2018,5,14,7,15,0.0,62.5,2.3,13.35,62.5,47.91,35.47
2018,5,14,7,30,0.0,70.0,2.3,13.7,70.0,53.72,40.23
2018,5,14,7,45,0.0,74.0,2.3,14.05,74.0,56.85,42.66
2018,5,14,8,0,0.0,78.0,2.3,14.4,78.0,59.98,45.07
2018,5,14,8,15,0.0,93.5,2.3,14.7,93.5,72.11,54.99
2018,5,14,8,30,0.0,109.0,2.3,15.0,109.0,84.8,65.27
2018,5,14,8,45,0.0,127.5,2.35,15.35,127.5,100.04,77.52
2018,5,14,9,0,0.0,146.0,2.4,15.7,146.0,115.34,89.69
2018,5,14,9,15,2.0,161.5,2.5,15.95,163.0,129.99,101.35
2018,5,14,9,30,4.0,177.0,2.6,16.2,180.0,144.64,112.94
2018,5,14,9,45,8.0,210.5,2.65,16.5,217.0,176.39,138.15
2018,5,14,10,0,12.0,244.0,2.7,16.8,254.0,208.14,163.01
2018,5,14,10,15,18.5,284.0,2.8,16.95,300.0,247.67,193.88
2018,5,14,10,30,25.0,324.0,2.9,17.1,346.0,304.92,238.03
2018,5,14,10,45,31.5,351.5,3.0,17.3,380.0,333.14,259.3
2018,5,14,11,0,38.0,379.0,3.1,17.5,414.0,360.32,279.7
2018,5,14,11,15,51.5,403.5,3.15,17.55,451.5,389.69,301.98
2018,5,14,11,30,65.0,428.0,3.2,17.6,489.0,417.34,322.77
2018,5,14,11,45,112.0,447.0,3.25,17.7,552.5,478.6,369.25
2018,5,14,12,0,159.0,466.0,3.3,17.8,616.0,520.66,400.73
2018,5,14,12,15,209.0,462.0,3.35,17.75,659.0,541.42,416.67
2018,5,14,12,30,259.0,458.0,3.4,17.7,702.0,563.8,433.48
2018,5,14,12,45,337.0,422.0,3.4,17.7,736.0,567.52,436.74
2018,5,14,13,0,415.0,386.0,3.4,17.7,770.0,567.32,436.45
2018,5,14,13,15,563.5,302.0,3.45,17.6,812.5,563.14,433.32
2018,5,14,13,30,712.0,218.0,3.5,17.5,855.0,542.77,416.29
2018,5,14,13,45,756.0,187.5,3.5,17.45,847.5,497.89,378.74
2018,5,14,14,0,800.0,157.0,3.5,17.4,840.0,448.42,336.06
2018,5,14,14,15,813.0,144.5,3.5,17.25,817.0,394.52,288.87
2018,5,14,14,30,826.0,132.0,3.5,17.1,794.0,338.12,238.64
2018,5,14,14,45,816.0,129.0,3.55,16.95,758.0,280.37,188.14
2018,5,14,15,0,806.0,126.0,3.6,16.8,722.0,223.0,140.29
2018,5,14,15,15,791.0,123.5,3.6,16.8,680.5,166.03,99.28
2018,5,14,15,30,776.0,121.0,3.6,16.8,639.0,110.54,73.2
2018,5,14,15,45,759.5,117.0,3.6,16.4,594.5,91.1,73.46
2018,5,14,16,0,743.0,113.0,3.6,16.0,550.0,89.38,72.33
2018,5,14,16,15,720.5,108.5,3.6,15.65,502.0,80.23,64.73
2018,5,14,16,30,698.0,104.0,3.6,15.3,454.0,77.94,63.05
2018,5,14,16,45,667.5,99.5,3.6,15.0,405.0,75.4,61.11
2018,5,14,17,0,637.0,95.0,3.6,14.7,356.0,72.81,59.09
2018,5,14,17,15,593.5,88.5,3.55,14.35,305.5,68.53,55.54
2018,5,14,17,30,550.0,82.0,3.5,14.0,255.0,64.2,51.84
2018,5,14,17,45,489.0,74.0,3.45,13.65,207.0,58.48,46.74
2018,5,14,18,0,428.0,66.0,3.4,13.3,159.0,52.73,41.43
2018,5,14,18,15,340.0,55.0,3.3,13.0,117.0,41.57,31.09
2018,5,14,18,30,252.0,44.0,3.2,12.7,75.0,33.14,22.83
2018,5,14,18,45,157.0,29.5,3.1,12.4,46.0,22.23,8.43
2018,5,14,19,0,62.0,15.0,3.0,12.1,17.0,11.8,0.0
2018,5,14,19,15,31.0,7.5,3.0,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.15,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.2,1.0,0.79,0.0
2018,5,15,5,15,0.0,4.5,2.1,11.6,4.5,3.54,0.0
2018,5,15,5,30,0.0,8.0,2.2,12.0,8.0,6.06,0.0
2018,5,15,5,45,0.0,13.5,2.3,12.4,13.5,10.24,2.91
2018,5,15,6,0,0.0,19.0,2.4,12.8,19.0,14.44,6.68
2018,5,15,6,15,0.0,27.5,2.4,13.1,27.5,20.94,12.38
2018,5,15,6,30,0.0,36.0,2.4,13.4,36.0,27.46,18.06
2018,5,15,6,45,0.5,61.5,2.35,13.65,61.5,47.45,35.22
2018,5,15,7,0,1.0,87.0,2.3,13.9,87.0,69.13,53.59
2018,5,15,7,15,3.0,116.5,2.25,14.2,117.5,96.31,76.35
2018,5,15,7,30,5.0,146.0,2.2,14.5,148.0,123.86,99.03
2018,5,15,7,45,8.5,167.0,2.2,14.75,171.5,144.74,115.93
2018,5,15,8,0,12.0,188.0,2.2,15.0,195.0,165.75,132.72
2018,5,15,8,15,22.0,215.5,2.2,15.3,229.0,198.58,159.06
2018,5,15,8,30,32.0,243.0,2.2,15.6,263.0,249.94,199.7
2018,5,15,8,45,27.5,251.5,2.2,15.9,269.5,252.49,200.6
2018,5,15,9,0,23.0,260.0,2.2,16.2,276.0,236.46,187.06
2018,5,15,9,15,38.5,293.0,2.25,16.45,322.0,299.95,236.74
2018,5,15,9,30,54.0,326.0,2.3,16.7,368.0,344.76,270.87
2018,5,15,9,45,113.0,362.0,2.35,16.95,455.0,453.97,354.43
2018,5,15,10,0,172.0,398.0,2.4,17.2,542.0,540.76,418.77
2018,5,15,10,15,254.5,397.0,2.5,17.4,617.5,631.2,485.36
2018,5,15,10,30,337.0,396.0,2.6,17.6,693.0,698.64,534.32
2018,5,15,10,45,360.0,392.5,2.7,17.75,716.5,705.96,539.12
2018,5,15,11,0,383.0,389.0,2.8,17.9,740.0,710.86,542.62
2018,5,15,11,15,449.0,355.5,2.9,18.0,772.5,738.36,563.25
2018,5,15,11,30,515.0,322.0,3.0,18.1,805.0,746.69,570.26
2018,5,15,11,45,612.0,269.5,3.05,18.2,846.5,760.07,581.26
2018,5,15,12,0,709.0,217.0,3.1,18.3,888.0,765.28,586.06
2018,5,15,12,15,705.0,223.5,3.2,18.3,889.5,735.46,564.02
2018,5,15,12,30,701.0,230.0,3.3,18.3,891.0,703.23,540.05
2018,5,15,12,45,789.0,179.5,3.4,18.3,916.0,681.22,524.53
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,650.93,501.77
2018,5,15,13,15,762.5,189.0,3.55,18.2,885.5,589.56,453.09
2018,5,15,13,30,648.0,249.0,3.6,18.1,830.0,530.4,406.05
2018,5,15,13,45,675.5,225.5,3.65,18.0,817.0,485.54,369.29
2018,5,15,14,0,703.0,202.0,3.7,17.9,804.0,436.94,328.15
2018,5,15,14,15,772.5,161.0,3.7,17.7,800.5,390.71,286.43
2018,5,15,14,30,842.0,120.0,3.7,17.5,797.0,337.65,237.49
2018,5,15,14,45,833.0,118.0,3.7,17.3,762.0,281.35,188.01
2018,5,15,15,0,824.0,116.0,3.7,17.1,727.0,218.93,136.11
2018,5,15,15,15,810.0,113.5,3.7,17.1,685.5,161.17,94.58
2018,5,15,15,30,796.0,111.0,3.7,17.1,644.0,104.73,68.25
2018,5,15,15,45,781.0,107.5,3.7,16.55,600.0,85.48,68.58
2018,5,15,16,0,766.0,104.0,3.7,16.0,556.0,83.88,67.58
2018,5,15,16,15,746.5,99.5,3.65,15.75,508.5,81.38,65.69
2018,5,15,16,30,727.0,95.0,3.6,15.5,461.0,78.74,63.68
2018,5,15,16,45,700.5,89.5,3.6,15.2,411.5,69.31,55.7
2018,5,15,17,0,674.0,84.0,3.6,14.9,362.0,65.79,52.85
2018,5,15,17,15,635.5,78.5,3.5,14.65,312.0,61.98,49.67
2018,5,15,17,30,597.0,73.0,3.4,14.4,262.0,58.11,46.35
2018,5,15,17,45,544.0,65.5,3.35,14.15,214.0,52.54,41.38
2018,5,15,18,0,491.0,58.0,3.3,13.9,166.0,46.91,36.19
2018,5,15,18,15,336.5,51.5,3.15,13.65,116.5,39.11,28.89
2018,5,15,18,30,182.0,45.0,3.0,13.4,67.0,33.49,23.13
2018,5,15,18,45,97.5,28.0,2.85,13.15,39.0,20.96,8.34
2018,5,15,19,0,13.0,11.0,2.7,12.9,11.0,8.65,0.0
2018,5,15,19,15,6.5,5.5,2.65,12.8,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.2,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,15.58,0.0
2018,5,16,5,15,133.5,20.5,2.3,12.0,30.5,60.74,0.0
2018,5,16,5,30,231.0,34.0,2.4,12.4,54.0,151.13,103.67
2018,5,16,5,45,333.5,44.0,2.5,12.85,94.0,221.05,174.63
2018,5,16,6,0,436.0,54.0,2.6,13.3,134.0,303.23,247.19
2018,5,16,6,15,505.0,61.0,2.6,13.55,181.5,373.38,308.5
2018,5,16,6,30,574.0,68.0,2.6,13.8,229.0,448.77,372.03
2018,5,16,6,45,613.0,74.0,2.65,14.1,277.5,508.32,420.71
2018,5,16,7,0,652.0,80.0,2.7,14.4,326.0,569.36,468.79
2018,5,16,7,15,685.5,85.5,2.65,14.7,377.5,626.83,512.06
2018,5,16,7,30,719.0,91.0,2.6,15.0,429.0,684.47,552.92
2018,5,16,7,45,753.5,92.5,2.55,15.3,481.5,734.42,586.86
2018,5,16,8,0,788.0,94.0,2.5,15.6,534.0,787.29,622.11
2018,5,16,8,15,778.5,106.0,2.5,15.85,572.5,812.79,637.48
2018,5,16,8,30,769.0,118.0,2.5,16.1,611.0,834.3,650.14
2018,5,16,8,45,684.5,154.5,2.5,16.35,615.5,816.77,635.24
2018,5,16,9,0,600.0,191.0,2.5,16.6,620.0,785.68,610.55
2018,5,16,9,15,489.5,241.5,2.55,16.8,604.0,729.81,566.88
2018,5,16,9,30,379.0,292.0,2.6,17.0,588.0,677.09,525.05
2018,5,16,9,45,243.5,320.5,2.7,17.2,514.0,555.22,432.51
2018,5,16,10,0,108.0,349.0,2.8,17.4,440.0,432.03,336.65
2018,5,16,10,15,98.0,358.0,2.85,17.5,442.5,427.18,332.65
2018,5,16,10,30,88.0,367.0,2.9,17.6,445.0,402.41,313.27
2018,5,16,10,45,193.0,387.0,2.9,17.75,562.5,530.36,411.09
2018,5,16,11,0,298.0,407.0,2.9,17.9,680.0,650.47,499.05
2018,5,16,11,15,440.5,354.0,2.85,17.95,764.0,728.45,556.39
2018,5,16,11,30,583.0,301.0,2.8,18.0,848.0,784.7,597.5
2018,5,16,11,45,477.0,352.5,2.75,18.05,802.0,717.56,546.29
2018,5,16,12,0,371.0,404.0,2.7,18.1,756.0,643.34,490.71
2018,5,16,12,15,272.5,430.0,2.7,18.1,688.0,569.36,435.34
2018,5,16,12,30,174.0,456.0,2.7,18.1,620.0,494.44,378.72
2018,5,16,12,45,133.5,446.0,2.7,18.15,571.0,444.65,341.3
2018,5,16,13,0,93.0,436.0,2.7,18.2,522.0,394.82,303.51
2018,5,16,13,15,81.5,417.0,2.8,18.2,491.5,364.0,280.38
2018,5,16,13,30,70.0,398.0,2.9,18.2,461.0,334.74,258.19
2018,5,16,13,45,66.0,386.5,2.95,18.15,444.5,315.78,243.72
2018,5,16,14,0,62.0,375.0,3.0,18.1,428.0,297.36,229.55
2018,5,16,14,15,61.0,363.0,3.05,18.0,413.5,280.21,216.29
2018,5,16,14,30,60.0,351.0,3.1,17.9,399.0,263.25,203.11
2018,5,16,14,45,90.5,343.0,3.15,17.8,412.0,256.16,196.43
2018,5,16,15,0,121.0,335.0,3.2,17.7,425.0,237.47,180.56
2018,5,16,15,15,137.5,319.5,3.2,17.7,416.0,215.8,163.85
2018,5,16,15,30,154.0,304.0,3.2,17.7,407.0,192.18,148.47
2018,5,16,15,45,214.5,270.5,3.2,17.3,403.5,172.06,141.7
2018,5,16,16,0,275.0,237.0,3.2,16.9,400.0,148.92,122.81
2018,5,16,16,15,430.0,183.0,3.15,16.65,412.5,118.56,97.4
2018,5,16,16,30,585.0,129.0,3.1,16.4,425.0,91.9,74.83
2018,5,16,16,45,629.5,108.5,3.1,16.15,396.0,80.64,65.38
2018,5,16,17,0,674.0,88.0,3.1,15.9,367.0,68.51,55.01
2018,5,16,17,15,633.0,82.0,3.05,15.55,316.0,64.39,51.62
2018,5,16,17,30,592.0,76.0,3.0,15.2,265.0,60.22,48.07
2018,5,16,17,45,536.0,68.5,3.0,14.9,216.5,54.69,43.17
2018,5,16,18,0,480.0,61.0,3.0,14.6,168.0,49.13,38.07
2018,5,16,18,15,394.5,52.0,2.85,14.2,125.0,42.11,31.48
2018,5,16,18,30,309.0,43.0,2.7,13.8,82.0,32.76,22.54
2018,5,16,18,45,202.0,30.0,2.55,13.4,51.0,22.76,10.21
2018,5,16,19,0,95.0,17.0,2.4,13.0,20.0,13.38,0.0
2018,5,16,19,15,47.5,8.5,2.4,12.85,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.3,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,14.15,0.0
2018,5,17,5,15,118.5,21.0,2.3,11.9,30.5,72.92,0.0
2018,5,17,5,30,206.0,35.0,2.4,12.3,54.0,141.83,98.74
2018,5,17,5,45,301.0,46.0,2.55,12.7,92.5,206.44,163.35
2018,5,17,6,0,396.0,57.0,2.7,13.1,131.0,285.29,233.01
2018,5,17,6,15,462.5,65.0,2.75,13.45,177.0,353.19,292.4
2018,5,17,6,30,529.0,73.0,2.8,13.8,223.0,426.16,354.08
2018,5,17,6,45,575.5,79.0,2.85,14.15,272.0,488.61,405.24
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,553.23,456.35
2018,5,17,7,15,656.5,90.0,2.85,14.8,371.0,609.64,499.11
2018,5,17,7,30,691.0,95.0,2.8,15.1,421.0,666.33,540.06
2018,5,17,7,45,716.5,98.5,2.8,15.45,469.5,713.86,572.75
2018,5,17,8,0,742.0,102.0,2.8,15.8,518.0,756.4,601.13
2018,5,17,8,15,762.5,105.0,2.75,16.05,564.5,796.44,627.15
2018,5,17,8,30,783.0,108.0,2.7,16.3,611.0,834.3,651.17
2018,5,17,8,45,799.0,109.5,2.65,16.6,653.5,863.96,668.96
2018,5,17,9,0,815.0,111.0,2.6,16.9,696.0,890.72,684.6
2018,5,17,9,15,826.0,113.5,2.6,17.15,734.0,898.69,687.74
2018,5,17,9,30,837.0,116.0,2.6,17.4,772.0,915.01,696.9
2018,5,17,9,45,845.0,118.0,2.6,17.65,804.0,924.49,701.36
2018,5,17,10,0,853.0,120.0,2.6,17.9,836.0,930.31,703.51
2018,5,17,10,15,859.0,122.0,2.65,18.1,862.5,930.52,702.57
2018,5,17,10,30,865.0,124.0,2.7,18.3,889.0,926.95,699.24
2018,5,17,10,45,869.0,125.0,2.75,18.5,908.5,916.84,691.63
2018,5,17,11,0,873.0,126.0,2.8,18.7,928.0,903.03,681.65
2018,5,17,11,15,875.5,127.0,2.85,18.85,940.5,884.27,668.53
2018,5,17,11,30,878.0,128.0,2.9,19.0,953.0,862.01,653.07
2018,5,17,11,45,879.0,128.0,3.0,19.1,958.0,834.32,634.32
2018,5,17,12,0,880.0,128.0,3.1,19.2,963.0,803.51,613.32
2018,5,17,12,15,881.5,127.0,3.2,19.2,961.5,769.35,589.36
2018,5,17,12,30,883.0,126.0,3.3,19.2,960.0,732.36,562.07
2018,5,17,12,45,885.0,123.0,3.4,19.25,951.5,691.52,531.25
2018,5,17,13,0,887.0,120.0,3.5,19.3,943.0,648.12,497.7
2018,5,17,13,15,883.5,119.0,3.6,19.2,926.0,600.59,460.34
2018,5,17,13,30,880.0,118.0,3.7,19.1,909.0,551.24,420.43
2018,5,17,13,45,875.0,116.0,3.8,19.0,885.0,498.87,376.94
2018,5,17,14,0,870.0,114.0,3.9,18.9,861.0,445.26,331.14
2018,5,17,14,15,862.5,112.5,3.95,18.7,831.0,390.06,282.97
2018,5,17,14,30,855.0,111.0,4.0,18.5,801.0,334.31,233.61
2018,5,17,14,45,845.5,109.0,4.1,18.35,765.0,277.45,183.75
2018,5,17,15,0,836.0,107.0,4.2,18.2,729.0,220.73,136.55
2018,5,17,15,15,822.5,105.0,4.2,18.2,688.0,163.95,96.13
2018,5,17,15,30,809.0,103.0,4.2,18.2,647.0,99.61,63.93
2018,5,17,15,45,793.0,100.0,4.2,17.75,602.5,80.93,64.35
2018,5,17,16,0,777.0,97.0,4.2,17.3,558.0,79.45,63.41
2018,5,17,16,15,755.5,93.5,4.2,17.0,510.0,77.41,61.93
2018,5,17,16,30,734.0,90.0,4.2,16.7,462.0,75.28,60.36
2018,5,17,16,45,704.0,86.5,4.15,16.45,412.5,67.33,53.68
2018,5,17,17,0,674.0,83.0,4.1,16.2,363.0,65.05,51.91
2018,5,17,17,15,633.0,78.0,4.1,15.85,313.0,61.52,49.02
2018,5,17,17,30,592.0,73.0,4.1,15.5,263.0,57.98,46.02
2018,5,17,17,45,533.5,67.0,4.05,15.15,215.5,53.49,42.06
2018,5,17,18,0,475.0,61.0,4.0,14.8,168.0,49.04,37.96
2018,5,17,18,15,389.5,52.0,3.9,14.5,125.0,42.03,31.38
2018,5,17,18,30,304.0,43.0,3.8,14.2,82.0,32.75,22.54
2018,5,17,18,45,197.5,30.0,3.7,13.95,51.0,22.76,10.73
2018,5,17,19,0,91.0,17.0,3.6,13.7,20.0,13.38,0.0
2018,5,17,19,15,45.5,8.5,3.55,13.5,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,4,45,13.0,4.0,2.65,12.2,4.0,0.0,0.0
2018,5,18,5,0,26.0,8.0,2.7,12.3,8.0,13.51,0.0
2018,5,18,5,15,94.5,21.0,2.8,12.55,28.5,65.04,0.0
2018,5,18,5,30,163.0,34.0,2.9,12.8,49.0,122.96,86.21
2018,5,18,5,45,192.0,41.0,3.0,13.05,69.5,150.64,118.6
2018,5,18,6,0,221.0,48.0,3.1,13.3,90.0,182.26,148.62
2018,5,18,6,15,167.5,53.5,3.1,13.55,91.0,155.98,128.75
2018,5,18,6,30,114.0,59.0,3.1,13.8,92.0,137.0,113.2
2018,5,18,6,45,57.5,82.5,3.1,14.05,99.0,119.65,97.74
2018,5,18,7,0,1.0,106.0,3.1,14.3,106.0,86.33,67.99
2018,5,18,7,15,2.5,127.5,3.05,14.6,128.5,105.89,84.23
2018,5,18,7,30,4.0,149.0,3.0,14.9,151.0,125.51,100.23
2018,5,18,7,45,6.5,166.0,2.95,15.2,169.5,141.76,113.26
2018,5,18,8,0,9.0,183.0,2.9,15.5,188.0,158.12,126.22
2018,5,18,8,15,13.5,204.5,2.8,15.75,213.0,180.45,143.96
2018,5,18,8,30,18.0,226.0,2.7,16.0,238.0,202.88,161.55
2018,5,18,8,45,27.0,254.0,2.65,16.3,273.0,253.63,201.54
2018,5,18,9,0,36.0,282.0,2.6,16.6,308.0,287.86,227.8
2018,5,18,9,15,70.0,320.5,2.6,16.85,374.5,355.57,280.53
2018,5,18,9,30,104.0,359.0,2.6,17.1,441.0,423.15,331.84
2018,5,18,9,45,160.5,381.0,2.55,17.4,513.0,515.38,400.76
2018,5,18,10,0,217.0,403.0,2.5,17.7,585.0,585.41,451.59
2018,5,18,10,15,306.5,388.5,2.55,17.9,655.0,668.43,512.29
2018,5,18,10,30,396.0,374.0,2.6,18.1,725.0,728.82,555.86
2018,5,18,10,45,395.5,384.5,2.65,18.3,741.5,727.43,553.37
2018,5,18,11,0,395.0,395.0,2.7,18.5,758.0,723.74,549.77
2018,5,18,11,15,432.5,377.0,2.75,18.6,779.5,738.71,560.5
2018,5,18,11,30,470.0,359.0,2.8,18.7,801.0,736.55,559.23
2018,5,18,11,45,568.0,304.0,2.85,18.8,841.5,747.7,568.87
2018,5,18,12,0,666.0,249.0,2.9,18.9,882.0,754.26,574.72
2018,5,18,12,15,610.0,287.0,3.0,18.85,865.5,711.02,542.35
2018,5,18,12,30,554.0,325.0,3.1,18.8,849.0,670.83,512.11
2018,5,18,12,45,505.0,351.0,3.2,18.8,825.0,625.91,478.29
2018,5,18,13,0,456.0,377.0,3.3,18.8,801.0,582.27,445.04
2018,5,18,13,15,463.5,365.5,3.35,18.7,789.5,547.05,418.19
2018,5,18,13,30,471.0,354.0,3.4,18.6,778.0,510.36,389.47
2018,5,18,13,45,489.5,335.0,3.45,18.5,765.5,472.44,358.98
2018,5,18,14,0,508.0,316.0,3.5,18.4,753.0,432.18,325.67
2018,5,18,14,15,557.5,282.0,3.5,18.25,746.0,391.0,289.96
2018,5,18,14,30,607.0,248.0,3.5,18.1,739.0,343.0,247.63
2018,5,18,14,45,653.0,213.5,3.55,17.95,719.5,289.19,200.23
2018,5,18,15,0,699.0,179.0,3.6,17.8,700.0,229.94,149.72
2018,5,18,15,15,745.0,147.5,3.6,17.8,675.0,167.38,101.94
2018,5,18,15,30,791.0,116.0,3.6,17.8,650.0,106.58,70.1
2018,5,18,15,45,735.5,123.5,3.75,17.35,593.0,86.94,69.59
2018,5,18,16,0,680.0,131.0,3.9,16.9,536.0,91.56,73.93
2018,5,18,16,15,678.5,119.0,3.95,16.6,494.0,85.64,69.13
2018,5,18,16,30,677.0,107.0,4.0,16.3,452.0,79.24,63.89
2018,5,18,16,45,676.5,96.5,4.05,16.0,410.5,73.38,59.07
2018,5,18,17,0,676.0,86.0,4.1,15.7,369.0,67.1,53.82
2018,5,18,17,15,627.5,82.0,4.1,15.35,317.0,64.24,51.51
2018,5,18,17,30,579.0,78.0,4.1,15.0,265.0,61.44,49.19
2018,5,18,17,45,520.0,70.5,4.05,14.65,216.5,55.95,44.34
2018,5,18,18,0,461.0,63.0,4.0,14.3,168.0,50.44,39.3
2018,5,18,18,15,380.0,54.5,3.95,14.0,126.5,43.94,33.16
2018,5,18,18,30,299.0,46.0,3.9,13.7,85.0,34.85,24.46
2018,5,18,18,45,191.5,32.5,3.8,13.4,53.5,24.54,12.56
2018,5,18,19,0,84.0,19.0,3.7,13.1,22.0,14.95,0.0
2018,5,18,19,15,42.0,9.5,3.7,12.95,11.0,7.47,0.0
2018,5,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,4.2,11.8,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,4.2,11.8,7.0,11.31,0.0
2018,5,19,5,15,88.5,21.0,4.25,11.95,28.5,58.17,0.0
2018,5,19,5,30,156.0,35.0,4.3,12.1,50.0,120.86,85.95
2018,5,19,5,45,226.5,47.5,4.35,12.25,83.5,173.69,138.02
2018,5,19,6,0,297.0,60.0,4.4,12.4,117.0,234.52,192.89
2018,5,19,6,15,364.0,72.0,4.4,12.65,162.5,299.85,250.65
2018,5,19,6,30,431.0,84.0,4.4,12.9,208.0,371.11,312.0
2018,5,19,6,45,501.0,91.5,4.45,13.15,263.0,451.73,379.32
2018,5,19,7,0,571.0,99.0,4.5,13.4,318.0,531.14,443.84
2018,5,19,7,15,612.0,105.5,4.5,13.7,370.0,592.08,491.51
2018,5,19,7,30,653.0,112.0,4.5,14.0,422.0,653.86,538.53
2018,5,19,7,45,692.5,113.5,4.5,14.3,474.5,709.24,578.8
2018,5,19,8,0,732.0,115.0,4.5,14.6,527.0,764.25,617.6
2018,5,19,8,15,752.5,118.5,4.45,14.9,574.0,799.44,640.64
2018,5,19,8,30,773.0,122.0,4.4,15.2,621.0,837.58,665.6
2018,5,19,8,45,789.5,125.0,4.4,15.5,664.5,869.1,685.75
2018,5,19,9,0,806.0,128.0,4.4,15.8,708.0,897.71,703.68
2018,5,19,9,15,820.0,129.5,4.4,16.0,747.5,919.29,716.81
2018,5,19,9,30,834.0,131.0,4.4,16.2,787.0,937.47,727.59
2018,5,19,9,45,846.0,131.0,4.4,16.45,820.5,948.65,733.37
2018,5,19,10,0,858.0,131.0,4.4,16.7,854.0,942.37,727.07
2018,5,19,10,15,863.5,133.5,4.45,16.85,880.5,942.33,726.13
2018,5,19,10,30,869.0,136.0,4.5,17.0,907.0,938.48,722.6
2018,5,19,10,45,870.5,139.0,4.55,17.2,926.0,927.6,714.16
2018,5,19,11,0,872.0,142.0,4.6,17.4,945.0,912.99,703.25
2018,5,19,11,15,872.5,144.0,4.65,17.4,957.0,893.05,689.21
2018,5,19,11,30,873.0,146.0,4.7,17.4,969.0,869.66,672.78
2018,5,19,11,45,869.5,149.5,4.75,17.45,973.0,840.89,652.39
2018,5,19,12,0,866.0,153.0,4.8,17.5,977.0,809.19,629.79
2018,5,19,12,15,866.5,153.0,4.8,17.5,975.5,775.17,603.9
2018,5,19,12,30,867.0,153.0,4.8,17.5,974.0,738.47,575.58
2018,5,19,12,45,866.0,152.0,4.8,17.45,965.0,697.52,543.68
2018,5,19,13,0,865.0,151.0,4.8,17.4,956.0,654.3,509.35
2018,5,19,13,15,860.5,150.5,4.8,17.35,939.0,607.29,471.3
2018,5,19,13,30,856.0,150.0,4.8,17.3,922.0,558.62,430.95
2018,5,19,13,45,849.5,148.5,4.85,17.2,897.5,508.84,388.8
2018,5,19,14,0,843.0,147.0,4.9,17.1,873.0,454.55,342.0
2018,5,19,14,15,832.5,146.5,4.9,17.0,842.0,398.77,292.95
2018,5,19,14,30,822.0,146.0,4.9,16.9,811.0,342.91,243.24
2018,5,19,14,45,808.0,144.5,4.9,16.8,773.5,285.73,193.1
2018,5,19,15,0,794.0,143.0,4.9,16.7,736.0,229.41,146.25
2018,5,19,15,15,763.5,145.0,4.9,16.7,689.5,174.67,107.81
2018,5,19,15,30,733.0,147.0,4.9,16.7,643.0,114.88,78.2
2018,5,19,15,45,700.5,145.0,4.9,16.3,592.5,98.64,79.97
2018,5,19,16,0,668.0,143.0,4.9,15.9,542.0,98.61,80.32
2018,5,19,16,15,647.5,134.5,4.9,15.6,494.0,94.72,77.3
2018,5,19,16,30,627.0,126.0,4.9,15.3,446.0,90.56,74.03
2018,5,19,16,45,596.5,121.5,4.85,15.0,400.5,88.69,72.73
2018,5,19,17,0,566.0,117.0,4.8,14.7,355.0,86.79,71.39
2018,5,19,17,15,518.0,112.0,4.75,14.3,307.5,81.2,66.74
2018,5,19,17,30,470.0,107.0,4.7,13.9,260.0,77.62,63.78
2018,5,19,17,45,404.0,96.5,4.7,13.55,212.0,70.2,57.23
2018,5,19,18,0,338.0,86.0,4.7,13.2,164.0,62.72,50.41
2018,5,19,18,15,217.0,67.0,4.6,12.95,112.5,49.02,37.81
2018,5,19,18,30,96.0,48.0,4.5,12.7,61.0,35.38,25.08
2018,5,19,18,45,52.0,30.0,4.4,12.45,36.5,22.46,11.46
2018,5,19,19,0,8.0,12.0,4.3,12.2,12.0,9.44,0.0
2018,5,19,19,15,4.0,6.0,4.25,12.15,6.0,4.72,0.0
2018,5,19,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.0,11.8,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.0,11.8,6.0,6.65,0.0
2018,5,20,5,15,12.5,17.0,4.05,11.95,18.0,19.16,0.0
2018,5,20,5,30,18.0,28.0,4.1,12.1,30.0,32.54,19.64
2018,5,20,5,45,47.0,44.5,4.1,12.2,53.0,69.84,52.85
2018,5,20,6,0,76.0,61.0,4.1,12.3,76.0,103.09,82.52
2018,5,20,6,15,56.5,80.5,4.1,12.45,93.5,105.89,85.79
2018,5,20,6,30,37.0,100.0,4.1,12.6,111.0,115.1,93.79
2018,5,20,6,45,90.5,124.0,4.1,12.75,157.0,186.98,155.67
2018,5,20,7,0,144.0,148.0,4.1,12.9,203.0,251.7,210.54
2018,5,20,7,15,214.0,165.0,4.05,13.0,260.0,340.2,284.05
2018,5,20,7,30,284.0,182.0,4.0,13.1,317.0,418.51,347.67
2018,5,20,7,45,280.5,207.5,3.95,13.2,353.0,451.3,372.13
2018,5,20,8,0,277.0,233.0,3.9,13.3,389.0,482.44,394.98
2018,5,20,8,15,311.0,248.0,3.9,13.45,437.5,532.7,433.37
2018,5,20,8,30,345.0,263.0,3.9,13.6,486.0,583.21,471.21
2018,5,20,8,45,365.0,276.5,3.85,13.7,527.0,619.36,497.26
2018,5,20,9,0,385.0,290.0,3.8,13.8,568.0,654.4,522.2
2018,5,20,9,15,481.0,266.5,3.8,14.05,632.5,742.02,587.38
2018,5,20,9,30,577.0,243.0,3.8,14.3,697.0,815.26,640.54
2018,5,20,9,45,667.0,211.0,3.8,14.5,757.0,868.4,678.72
2018,5,20,10,0,757.0,179.0,3.8,14.7,817.0,907.32,704.8
2018,5,20,10,15,679.5,233.5,3.8,15.0,820.0,889.89,689.5
2018,5,20,10,30,602.0,288.0,3.8,15.3,823.0,856.08,661.63
2018,5,20,10,45,599.0,291.5,3.8,15.55,833.5,843.0,651.07
2018,5,20,11,0,596.0,295.0,3.8,15.8,844.0,826.91,638.25
2018,5,20,11,15,516.5,339.5,3.9,16.1,820.0,777.1,599.74
2018,5,20,11,30,437.0,384.0,4.0,16.4,796.0,727.32,561.24
2018,5,20,11,45,429.5,396.5,4.05,16.65,803.5,710.14,547.79
2018,5,20,12,0,422.0,409.0,4.1,16.9,811.0,690.85,532.58
2018,5,20,12,15,460.5,393.0,4.15,17.0,830.5,682.35,526.43
2018,5,20,12,30,499.0,377.0,4.2,17.1,850.0,669.69,516.87
2018,5,20,12,45,445.0,392.0,4.25,17.2,810.5,614.25,474.43
2018,5,20,13,0,391.0,407.0,4.3,17.3,771.0,560.24,432.94
2018,5,20,13,15,400.5,392.5,4.4,17.15,759.5,528.07,408.38
2018,5,20,13,30,410.0,378.0,4.5,17.0,748.0,493.3,381.06
2018,5,20,13,45,435.0,356.5,4.55,16.8,740.0,459.79,353.79
2018,5,20,14,0,460.0,335.0,4.6,16.6,732.0,423.42,323.28
2018,5,20,14,15,404.0,342.5,4.65,16.25,682.0,373.63,283.28
2018,5,20,14,30,348.0,350.0,4.7,15.9,632.0,334.38,251.88
2018,5,20,14,45,399.5,313.0,4.75,15.6,623.0,290.29,213.38
2018,5,20,15,0,451.0,276.0,4.8,15.3,614.0,245.65,174.86
2018,5,20,15,15,452.0,260.5,4.8,15.3,583.0,201.83,142.39
2018,5,20,15,30,453.0,245.0,4.8,15.3,552.0,158.1,118.18
2018,5,20,15,45,350.0,248.5,4.75,14.7,476.0,155.67,129.42
2018,5,20,16,0,247.0,252.0,4.7,14.1,400.0,155.77,130.18
2018,5,20,16,15,200.0,234.5,4.65,13.95,347.5,152.77,128.07
2018,5,20,16,30,153.0,217.0,4.6,13.8,295.0,141.93,119.18
2018,5,20,16,45,249.0,179.0,4.55,13.65,291.0,118.64,99.33
2018,5,20,17,0,345.0,141.0,4.5,13.5,287.0,95.66,79.51
2018,5,20,17,15,407.0,121.0,4.45,13.4,271.0,85.11,70.43
2018,5,20,17,30,469.0,101.0,4.4,13.3,255.0,73.7,60.43
2018,5,20,17,45,409.0,92.0,4.35,13.15,209.5,67.28,54.72
2018,5,20,18,0,349.0,83.0,4.3,13.0,164.0,60.81,48.76
2018,5,20,18,15,268.5,69.0,4.2,12.85,122.5,50.71,39.35
2018,5,20,18,30,188.0,55.0,4.1,12.7,81.0,40.22,29.34
2018,5,20,18,45,114.0,36.5,3.95,12.55,50.5,26.88,15.22
2018,5,20,19,0,40.0,18.0,3.8,12.4,20.0,14.16,0.0
2018,5,20,19,15,20.0,9.0,3.7,12.3,10.0,7.08,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.45,11.45,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.4,11.6,8.0,11.77,0.0
2018,5,21,5,15,88.0,24.5,1.4,11.85,32.0,62.87,0.0
2018,5,21,5,30,156.0,41.0,1.4,12.1,56.0,119.49,86.15
2018,5,21,5,45,246.0,54.5,1.35,12.35,94.5,189.43,150.13
2018,5,21,6,0,336.0,68.0,1.3,12.6,133.0,261.83,213.23
2018,5,21,6,15,403.0,78.0,1.2,12.9,179.0,326.61,268.74
2018,5,21,6,30,470.0,88.0,1.1,13.2,225.0,397.23,326.94
2018,5,21,6,45,518.0,96.5,1.0,13.5,274.0,465.79,380.84
2018,5,21,7,0,566.0,105.0,0.9,13.8,323.0,531.76,430.47
2018,5,21,7,15,603.5,110.5,0.9,14.2,373.0,588.92,472.11
2018,5,21,7,30,641.0,116.0,0.9,14.6,423.0,646.55,512.74
2018,5,21,7,45,669.5,121.0,0.9,15.05,472.0,696.56,546.22
2018,5,21,8,0,698.0,126.0,0.9,15.5,521.0,745.65,577.62
2018,5,21,8,15,720.0,129.0,0.95,16.0,567.0,785.69,602.65
2018,5,21,8,30,742.0,132.0,1.0,16.5,613.0,823.75,626.04
2018,5,21,8,45,760.0,134.0,1.1,17.0,655.5,849.02,641.31
2018,5,21,9,0,778.0,136.0,1.2,17.5,698.0,877.47,658.8
2018,5,21,9,15,794.0,137.0,1.3,17.9,737.5,900.04,672.49
2018,5,21,9,30,810.0,138.0,1.4,18.3,777.0,919.32,684.09
2018,5,21,9,45,826.0,136.5,1.5,18.7,811.5,932.58,691.78
2018,5,21,10,0,842.0,135.0,1.6,19.1,846.0,928.2,688.0
2018,5,21,10,15,849.0,136.5,1.7,19.35,872.5,928.66,688.08
2018,5,21,10,30,856.0,138.0,1.8,19.6,899.0,925.37,685.7
2018,5,21,10,45,861.0,139.0,1.9,19.9,919.0,916.08,679.32
2018,5,21,11,0,866.0,140.0,2.0,20.2,939.0,903.08,670.57
2018,5,21,11,15,869.0,140.5,2.15,20.35,951.5,884.28,658.84
2018,5,21,11,30,872.0,141.0,2.3,20.5,964.0,862.01,644.7
2018,5,21,11,45,873.0,141.0,2.4,20.65,969.0,834.39,626.4
2018,5,21,12,0,874.0,141.0,2.5,20.8,974.0,803.7,605.9
2018,5,21,12,15,871.5,142.0,2.65,20.8,971.0,768.27,581.32
2018,5,21,12,30,869.0,143.0,2.8,20.8,968.0,730.32,554.11
2018,5,21,12,45,863.0,144.5,2.95,20.8,957.0,688.07,523.02
2018,5,21,13,0,857.0,146.0,3.1,20.8,946.0,643.91,489.63
2018,5,21,13,15,853.0,144.5,3.2,20.7,928.5,597.13,453.36
2018,5,21,13,30,849.0,143.0,3.3,20.6,911.0,548.7,414.68
2018,5,21,13,45,816.5,156.0,3.45,20.45,878.5,497.35,372.85
2018,5,21,14,0,784.0,169.0,3.6,20.3,846.0,444.41,328.88
2018,5,21,14,15,778.5,164.0,3.7,20.0,816.5,390.55,283.01
2018,5,21,14,30,773.0,159.0,3.8,19.7,787.0,336.24,235.98
2018,5,21,14,45,788.5,143.5,3.9,19.45,759.0,279.6,186.49
2018,5,21,15,0,804.0,128.0,4.0,19.2,731.0,220.58,137.11
2018,5,21,15,15,780.0,128.5,4.0,19.2,687.0,165.25,98.5
2018,5,21,15,30,756.0,129.0,4.0,19.2,643.0,112.45,75.23
2018,5,21,15,45,739.0,124.0,4.05,18.5,598.0,94.63,75.8
2018,5,21,16,0,722.0,119.0,4.1,17.8,553.0,85.13,68.11
2018,5,21,16,15,703.0,113.5,4.1,17.35,506.5,82.59,66.27
2018,5,21,16,30,684.0,108.0,4.1,16.9,460.0,79.89,64.28
2018,5,21,16,45,652.5,103.0,4.1,16.5,410.5,77.11,62.18
2018,5,21,17,0,621.0,98.0,4.1,16.1,361.0,74.27,60.0
2018,5,21,17,15,584.0,91.5,4.1,15.65,313.0,70.2,56.69
2018,5,21,17,30,547.0,85.0,4.1,15.2,265.0,66.04,53.21
2018,5,21,17,45,488.0,77.5,4.1,14.75,217.5,60.78,48.62
2018,5,21,18,0,429.0,70.0,4.1,14.3,170.0,52.81,41.44
2018,5,21,18,15,346.5,59.5,4.05,14.0,127.5,44.78,33.98
2018,5,21,18,30,264.0,49.0,4.0,13.7,85.0,36.78,26.3
2018,5,21,18,45,169.5,34.5,3.95,13.35,54.0,25.92,14.74
2018,5,21,19,0,75.0,20.0,3.9,13.0,23.0,14.97,0.0
2018,5,21,19,15,37.5,10.0,3.85,12.85,11.5,7.87,0.0
2018,5,21,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.8,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.8,12.0,9.0,14.99,0.0
2018,5,22,5,15,110.5,24.0,2.8,12.15,33.5,74.38,0.0
2018,5,22,5,30,192.0,39.0,2.8,12.3,58.0,137.95,100.68
2018,5,22,5,45,208.5,42.5,2.85,12.45,74.0,157.53,124.83
2018,5,22,6,0,225.0,46.0,2.9,12.6,90.0,179.33,146.69
2018,5,22,6,15,112.5,48.0,2.85,12.75,70.0,117.7,96.29
2018,5,22,6,30,0.0,50.0,2.8,12.9,50.0,38.25,27.35
2018,5,22,6,45,0.0,64.5,2.8,13.1,64.5,49.45,36.98
2018,5,22,7,0,0.0,79.0,2.8,13.3,79.0,61.13,46.84
2018,5,22,7,15,0.0,99.5,2.75,13.45,99.5,78.32,61.24
2018,5,22,7,30,0.0,120.0,2.7,13.6,120.0,95.59,75.51
2018,5,22,7,45,0.5,137.0,2.7,13.8,137.5,110.17,87.37
2018,5,22,8,0,1.0,154.0,2.7,14.0,155.0,124.77,99.11
2018,5,22,8,15,4.0,174.5,2.7,14.25,177.5,144.62,115.12
2018,5,22,8,30,7.0,195.0,2.7,14.5,200.0,164.58,131.03
2018,5,22,8,45,9.5,213.0,2.75,14.7,220.0,181.92,144.68
2018,5,22,9,0,12.0,231.0,2.8,14.9,240.0,199.25,158.22
2018,5,22,9,15,19.0,262.0,2.85,15.15,277.0,232.21,184.23
2018,5,22,9,30,26.0,293.0,2.9,15.4,314.0,283.97,224.63
2018,5,22,9,45,37.5,326.0,2.95,15.65,357.0,324.13,255.5
2018,5,22,10,0,49.0,359.0,3.0,15.9,400.0,363.64,285.5
2018,5,22,10,15,62.5,383.0,3.05,16.1,437.5,395.53,309.51
2018,5,22,10,30,76.0,407.0,3.1,16.3,475.0,426.38,332.52
2018,5,22,10,45,112.0,427.0,3.15,16.5,529.5,490.35,380.7
2018,5,22,11,0,148.0,447.0,3.2,16.7,584.0,532.98,412.27
2018,5,22,11,15,161.5,454.5,3.25,16.8,605.5,542.17,418.69
2018,5,22,11,30,175.0,462.0,3.3,16.9,627.0,549.5,423.88
2018,5,22,11,45,183.0,466.0,3.3,17.05,639.5,547.42,421.85
2018,5,22,12,0,191.0,470.0,3.3,17.2,652.0,543.69,418.62
2018,5,22,12,15,227.5,465.0,3.3,17.2,681.5,552.15,425.17
2018,5,22,12,30,264.0,460.0,3.3,17.2,711.0,562.27,432.56
2018,5,22,12,45,358.0,404.0,3.35,17.25,740.5,561.04,432.59
2018,5,22,13,0,452.0,348.0,3.4,17.3,770.0,555.75,428.76
2018,5,22,13,15,603.5,266.5,3.4,17.25,819.5,550.75,424.49
2018,5,22,13,30,755.0,185.0,3.4,17.2,869.0,532.81,408.58
2018,5,22,13,45,803.5,158.5,3.4,17.15,869.0,492.41,373.83
2018,5,22,14,0,852.0,132.0,3.4,17.1,869.0,446.31,333.12
2018,5,22,14,15,844.5,129.5,3.4,17.0,838.5,391.67,285.28
2018,5,22,14,30,837.0,127.0,3.4,16.9,808.0,336.53,236.4
2018,5,22,14,45,827.5,124.5,3.45,16.75,772.5,275.66,183.56
2018,5,22,15,0,818.0,122.0,3.5,16.6,737.0,218.77,136.31
2018,5,22,15,15,804.0,119.5,3.5,16.6,696.0,161.9,95.84
2018,5,22,15,30,790.0,117.0,3.5,16.6,655.0,106.34,70.54
2018,5,22,15,45,773.5,113.5,3.5,16.25,610.5,88.76,71.42
2018,5,22,16,0,757.0,110.0,3.5,15.9,566.0,87.29,70.48
2018,5,22,16,15,735.5,105.5,3.5,15.65,518.0,84.92,68.72
2018,5,22,16,30,714.0,101.0,3.5,15.4,470.0,76.0,61.25
2018,5,22,16,45,656.5,102.5,3.5,15.1,414.5,76.81,62.26
2018,5,22,17,0,599.0,104.0,3.5,14.8,359.0,77.99,63.57
2018,5,22,17,15,474.5,107.0,3.5,14.45,292.5,77.27,63.2
2018,5,22,17,30,350.0,110.0,3.5,14.1,226.0,77.82,63.88
2018,5,22,17,45,292.0,96.0,3.5,13.75,181.5,68.48,55.66
2018,5,22,18,0,234.0,82.0,3.5,13.4,137.0,59.57,47.62
2018,5,22,18,15,188.5,65.5,3.4,13.15,103.0,47.96,36.93
2018,5,22,18,30,143.0,49.0,3.3,12.9,69.0,36.18,25.92
2018,5,22,18,45,86.0,33.0,3.25,12.6,43.5,24.55,13.98
2018,5,22,19,0,29.0,17.0,3.2,12.3,18.0,12.97,0.0
2018,5,22,19,15,14.5,8.5,3.15,12.25,9.0,6.69,0.0
2018,5,22,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.3,12.15,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.3,12.2,2.0,1.57,0.0
2018,5,23,5,15,0.0,9.0,2.35,12.35,9.0,6.83,0.0
2018,5,23,5,30,0.0,16.0,2.4,12.5,16.0,12.17,4.05
2018,5,23,5,45,0.0,26.5,2.5,12.6,26.5,20.2,11.39
2018,5,23,6,0,0.0,37.0,2.6,12.7,37.0,28.26,18.55
2018,5,23,6,15,0.0,44.0,2.6,12.85,44.0,33.63,23.35
2018,5,23,6,30,0.0,51.0,2.6,13.0,51.0,39.02,28.04
2018,5,23,6,45,0.0,72.5,2.6,13.15,72.5,56.13,42.69
2018,5,23,7,0,0.0,94.0,2.6,13.3,94.0,74.3,58.04
2018,5,23,7,15,4.5,125.5,2.65,13.5,127.5,104.98,83.84
2018,5,23,7,30,9.0,157.0,2.7,13.7,161.0,136.24,109.72
