Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,54.0,7.5,1.25,13.55,9.0,0.0,0.0
2018,6,2,5,0,108.0,15.0,1.2,13.8,18.0,39.88,0.0
2018,6,2,5,15,226.0,25.5,1.2,14.35,47.0,113.3,51.4
2018,6,2,5,30,344.0,36.0,1.2,14.9,76.0,187.51,139.28
2018,6,2,5,45,433.0,44.0,1.2,15.45,118.5,254.8,199.62
2018,6,2,6,0,522.0,52.0,1.2,16.0,161.0,330.7,264.58
2018,6,2,6,15,580.0,56.5,1.2,16.55,208.5,394.1,317.94
2018,6,2,6,30,638.0,61.0,1.2,17.1,256.0,461.56,372.33
2018,6,2,6,45,678.0,66.0,1.15,17.7,306.5,519.76,417.01
2018,6,2,7,0,718.0,71.0,1.1,18.3,357.0,581.8,462.47
2018,6,2,7,15,747.0,74.0,1.1,19.05,407.0,634.68,499.43
2018,6,2,7,30,776.0,77.0,1.1,19.8,457.0,687.16,533.55
2018,6,2,7,45,798.0,79.5,1.15,20.5,506.0,732.83,562.42
2018,6,2,8,0,820.0,82.0,1.2,21.2,555.0,768.67,583.97
2018,6,2,8,15,836.5,84.0,1.25,21.95,601.5,805.24,605.62
2018,6,2,8,30,853.0,86.0,1.3,22.7,648.0,839.38,625.29
2018,6,2,8,45,866.0,88.0,1.35,23.45,691.0,867.74,640.91
2018,6,2,9,0,879.0,90.0,1.4,24.2,734.0,893.04,654.43
2018,6,2,9,15,884.5,94.0,1.4,24.8,771.0,910.38,662.47
2018,6,2,9,30,890.0,98.0,1.4,25.4,808.0,924.03,668.24
2018,6,2,9,45,889.0,104.5,1.4,26.0,838.5,930.47,669.5
2018,6,2,10,0,888.0,111.0,1.4,26.6,869.0,932.9,668.4
2018,6,2,10,15,894.5,112.0,1.4,27.0,895.5,932.95,666.49
2018,6,2,10,30,901.0,113.0,1.4,27.4,922.0,929.19,662.33
2018,6,2,10,45,906.0,114.0,1.4,27.85,943.0,920.23,654.93
2018,6,2,11,0,911.0,115.0,1.4,28.3,964.0,907.45,645.31
2018,6,2,11,15,914.5,115.5,1.4,28.6,977.5,889.19,632.76
2018,6,2,11,30,918.0,116.0,1.4,28.9,991.0,867.3,618.03
2018,6,2,11,45,919.5,115.5,1.45,29.2,996.5,839.5,600.18
2018,6,2,12,0,921.0,115.0,1.5,29.5,1002.0,808.49,580.22
2018,6,2,12,15,922.5,113.5,1.55,29.6,1000.5,773.66,557.31
2018,6,2,12,30,924.0,112.0,1.6,29.7,999.0,735.96,531.32
2018,6,2,12,45,925.5,109.5,1.65,29.85,990.5,694.78,502.21
2018,6,2,13,0,927.0,107.0,1.7,30.0,982.0,650.98,470.48
2018,6,2,13,15,923.5,106.5,1.8,29.95,965.5,603.35,435.71
2018,6,2,13,30,920.0,106.0,1.9,29.9,949.0,553.8,398.31
2018,6,2,13,45,851.5,141.0,2.0,29.85,906.0,496.36,354.3
2018,6,2,14,0,783.0,176.0,2.1,29.8,863.0,444.29,313.45
2018,6,2,14,15,749.5,185.5,2.2,29.6,825.0,387.96,268.8
2018,6,2,14,30,716.0,195.0,2.3,29.4,787.0,335.92,226.85
2018,6,2,14,45,714.5,185.0,2.35,29.25,754.0,281.77,182.62
2018,6,2,15,0,713.0,175.0,2.4,29.1,721.0,227.35,140.0
2018,6,2,15,15,706.0,165.5,2.4,29.1,682.0,172.52,102.4
2018,6,2,15,30,699.0,156.0,2.4,29.1,643.0,118.44,76.74
2018,6,2,15,45,695.0,145.5,2.5,28.45,602.5,97.71,75.14
2018,6,2,16,0,691.0,135.0,2.6,27.8,562.0,93.28,71.95
2018,6,2,16,15,686.0,123.5,2.6,27.3,519.0,87.78,67.79
2018,6,2,16,30,681.0,112.0,2.6,26.8,476.0,81.84,63.22
2018,6,2,16,45,678.5,100.0,2.6,26.35,432.5,75.17,57.98
2018,6,2,17,0,676.0,88.0,2.6,25.9,389.0,68.04,52.27
2018,6,2,17,15,664.0,79.5,2.5,25.05,345.0,62.69,48.08
2018,6,2,17,30,652.0,71.0,2.4,24.2,301.0,57.05,43.54
2018,6,2,17,45,606.0,66.0,2.35,23.4,253.0,53.23,40.45
2018,6,2,18,0,560.0,61.0,2.3,22.6,205.0,49.44,37.23
2018,6,2,18,15,487.0,54.0,2.2,21.7,159.5,43.88,32.33
2018,6,2,18,30,414.0,47.0,2.1,20.8,114.0,38.38,27.26
2018,6,2,18,45,306.5,37.5,2.0,19.95,78.0,30.7,19.88
2018,6,2,19,0,199.0,28.0,1.9,19.1,42.0,21.26,6.08
2018,6,2,19,15,111.0,17.0,1.9,18.65,23.5,13.38,0.0
2018,6,2,19,30,23.0,6.0,1.9,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.9,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.65,14.4,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.7,14.5,18.0,36.39,0.0
2018,6,3,5,15,208.0,26.5,1.65,14.85,46.5,108.1,50.45
2018,6,3,5,30,321.0,38.0,1.6,15.2,75.0,180.09,133.94
2018,6,3,5,45,409.5,46.0,1.55,15.55,117.0,246.11,193.19
2018,6,3,6,0,498.0,54.0,1.5,15.9,159.0,320.54,257.3
2018,6,3,6,15,557.5,59.5,1.45,16.4,206.5,384.73,311.48
2018,6,3,6,30,617.0,65.0,1.4,16.9,254.0,453.19,366.85
2018,6,3,6,45,659.0,69.5,1.4,17.45,304.0,513.31,413.66
2018,6,3,7,0,701.0,74.0,1.4,18.0,354.0,572.76,458.16
2018,6,3,7,15,731.0,77.5,1.4,18.6,404.0,626.28,496.4
2018,6,3,7,30,761.0,81.0,1.4,19.2,454.0,679.51,532.15
2018,6,3,7,45,783.5,83.5,1.4,19.8,503.0,725.08,561.1
2018,6,3,8,0,806.0,86.0,1.4,20.4,552.0,769.14,588.35
2018,6,3,8,15,823.0,89.0,1.4,20.9,598.5,798.42,605.14
2018,6,3,8,30,840.0,92.0,1.4,21.4,645.0,833.71,625.91
2018,6,3,8,45,853.5,93.5,1.45,21.9,687.5,861.66,642.01
2018,6,3,9,0,867.0,95.0,1.5,22.4,730.0,886.6,656.11
2018,6,3,9,15,877.0,97.0,1.5,22.8,768.5,905.7,665.96
2018,6,3,9,30,887.0,99.0,1.5,23.2,807.0,921.31,673.62
2018,6,3,9,45,894.5,100.5,1.55,23.6,839.5,930.49,677.86
2018,6,3,10,0,902.0,102.0,1.6,24.0,872.0,935.92,679.86
2018,6,3,10,15,907.5,103.5,1.65,24.35,898.5,935.7,678.49
2018,6,3,10,30,913.0,105.0,1.7,24.7,925.0,931.61,674.81
2018,6,3,10,45,808.5,172.5,1.75,25.05,910.5,899.88,653.41
2018,6,3,11,0,704.0,240.0,1.8,25.4,896.0,860.66,625.69
2018,6,3,11,15,744.0,219.5,1.9,25.55,921.5,856.26,623.92
2018,6,3,11,30,784.0,199.0,2.0,25.7,947.0,838.63,613.15
2018,6,3,11,45,857.0,153.0,2.05,25.9,975.0,818.5,600.37
2018,6,3,12,0,930.0,107.0,2.1,26.1,1003.0,808.39,593.67
2018,6,3,12,15,821.0,180.0,2.2,26.05,970.0,761.02,559.76
2018,6,3,12,30,712.0,253.0,2.3,26.0,937.0,711.4,523.52
2018,6,3,12,45,759.0,219.5,2.4,26.0,942.5,680.13,502.01
2018,6,3,13,0,806.0,186.0,2.5,26.0,948.0,640.61,473.68
2018,6,3,13,15,807.5,182.5,2.6,25.85,934.5,596.6,440.77
2018,6,3,13,30,809.0,179.0,2.7,25.7,921.0,550.6,405.31
2018,6,3,13,45,740.0,214.0,2.75,25.55,879.5,496.33,362.89
2018,6,3,14,0,671.0,249.0,2.8,25.4,838.0,445.76,322.83
2018,6,3,14,15,670.5,237.5,2.9,25.25,809.0,394.36,280.84
2018,6,3,14,30,670.0,226.0,3.0,25.1,780.0,342.35,237.62
2018,6,3,14,45,676.5,208.0,3.05,24.9,747.0,287.43,191.99
2018,6,3,15,0,683.0,190.0,3.1,24.7,714.0,231.51,147.21
2018,6,3,15,15,698.5,170.0,3.1,24.7,681.0,174.58,106.23
2018,6,3,15,30,714.0,150.0,3.1,24.7,648.0,115.99,75.88
2018,6,3,15,45,678.0,150.5,3.15,24.15,598.5,100.1,78.51
2018,6,3,16,0,642.0,151.0,3.2,23.6,549.0,101.66,80.24
2018,6,3,16,15,610.5,144.5,3.2,23.2,498.5,99.05,78.43
2018,6,3,16,30,579.0,138.0,3.2,22.8,448.0,96.3,76.5
2018,6,3,16,45,608.0,115.5,3.2,22.4,413.0,83.9,66.36
2018,6,3,17,0,637.0,93.0,3.2,22.0,378.0,70.63,55.36
2018,6,3,17,15,649.5,81.0,3.2,21.45,340.5,63.46,49.48
2018,6,3,17,30,662.0,69.0,3.2,20.9,303.0,55.77,43.05
2018,6,3,17,45,622.5,64.0,3.2,20.3,256.5,51.97,39.89
2018,6,3,18,0,583.0,59.0,3.2,19.7,210.0,48.16,36.59
2018,6,3,18,15,510.0,52.0,3.15,19.05,163.5,42.49,31.51
2018,6,3,18,30,437.0,45.0,3.1,18.4,117.0,36.89,26.28
2018,6,3,18,45,330.0,36.5,3.05,17.7,80.5,29.95,19.51
2018,6,3,19,0,223.0,28.0,3.0,17.0,44.0,21.35,6.95
2018,6,3,19,15,127.5,17.0,3.0,16.65,24.5,13.38,0.0
2018,6,3,19,30,32.0,6.0,3.0,16.3,5.0,0.0,0.0
2018,6,3,19,45,16.0,3.0,3.05,15.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.8,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,3.9,13.6,19.0,41.45,0.0
2018,6,4,5,15,232.5,26.5,3.95,13.95,48.5,115.84,56.03
2018,6,4,5,30,353.0,37.0,4.0,14.3,78.0,190.71,142.98
2018,6,4,5,45,442.0,44.5,4.1,14.65,121.0,257.87,204.45
2018,6,4,6,0,531.0,52.0,4.2,15.0,164.0,333.49,271.22
2018,6,4,6,15,588.5,57.0,4.3,15.55,212.0,397.5,327.11
2018,6,4,6,30,646.0,62.0,4.4,16.1,260.0,465.54,384.43
2018,6,4,6,45,685.5,66.0,4.45,16.6,310.0,522.54,431.04
2018,6,4,7,0,725.0,70.0,4.5,17.1,360.0,583.33,478.93
2018,6,4,7,15,754.0,73.5,4.5,17.5,411.0,636.98,519.72
2018,6,4,7,30,783.0,77.0,4.5,17.9,462.0,690.23,557.78
2018,6,4,7,45,805.0,80.0,4.5,18.3,511.5,736.68,589.72
2018,6,4,8,0,827.0,83.0,4.5,18.7,561.0,773.31,613.82
2018,6,4,8,15,843.5,85.0,4.5,19.0,607.5,810.04,637.93
2018,6,4,8,30,860.0,87.0,4.5,19.3,654.0,844.33,659.97
2018,6,4,8,45,872.5,89.0,4.45,19.6,697.0,872.4,677.0
2018,6,4,9,0,885.0,91.0,4.4,19.9,740.0,897.36,691.72
2018,6,4,9,15,862.5,108.5,4.4,20.05,768.5,903.48,693.99
2018,6,4,9,30,840.0,126.0,4.4,20.2,797.0,904.47,692.93
2018,6,4,9,45,826.0,141.5,4.4,20.35,823.5,920.56,702.56
2018,6,4,10,0,812.0,157.0,4.4,20.5,850.0,919.63,700.35
2018,6,4,10,15,863.0,133.5,4.45,20.55,891.0,922.55,701.74
2018,6,4,10,30,914.0,110.0,4.5,20.6,932.0,936.39,710.76
2018,6,4,10,45,919.5,110.5,4.55,20.65,953.0,927.41,704.05
2018,6,4,11,0,925.0,111.0,4.6,20.7,974.0,914.58,694.92
2018,6,4,11,15,928.5,111.5,4.65,20.65,988.0,896.22,682.31
2018,6,4,11,30,932.0,112.0,4.7,20.6,1002.0,874.19,667.19
2018,6,4,11,45,934.5,112.0,4.75,20.6,1008.5,847.4,648.6
2018,6,4,12,0,937.0,112.0,4.8,20.6,1015.0,817.27,627.62
2018,6,4,12,15,936.0,112.5,4.8,20.55,1013.0,781.8,601.74
2018,6,4,12,30,935.0,113.0,4.8,20.5,1011.0,743.53,572.6
2018,6,4,12,45,818.0,184.0,4.85,20.45,964.5,686.91,527.93
2018,6,4,13,0,701.0,255.0,4.9,20.4,918.0,630.61,483.43
2018,6,4,13,15,725.0,236.5,4.9,20.4,912.0,591.06,452.07
2018,6,4,13,30,749.0,218.0,4.9,20.4,906.0,547.98,416.94
2018,6,4,13,45,745.0,210.5,4.9,20.35,880.0,496.13,374.26
2018,6,4,14,0,741.0,203.0,4.9,20.3,854.0,443.48,329.91
2018,6,4,14,15,708.5,212.0,4.9,20.2,817.5,391.08,285.43
2018,6,4,14,30,676.0,221.0,4.9,20.1,781.0,340.98,242.65
2018,6,4,14,45,710.0,194.0,4.95,20.0,759.5,286.59,194.82
2018,6,4,15,0,744.0,167.0,5.0,19.9,738.0,228.19,145.4
2018,6,4,15,15,775.5,143.0,5.0,19.9,710.5,174.41,105.47
2018,6,4,15,30,807.0,119.0,5.0,19.9,683.0,110.1,71.07
2018,6,4,15,45,820.5,106.5,5.0,19.45,647.5,85.11,67.36
2018,6,4,16,0,834.0,94.0,5.0,19.0,612.0,78.47,62.01
2018,6,4,16,15,808.5,92.5,5.0,18.65,562.0,77.52,61.48
2018,6,4,16,30,783.0,91.0,5.0,18.3,512.0,76.58,60.96
2018,6,4,16,45,764.5,86.5,5.0,17.95,464.0,73.67,58.74
2018,6,4,17,0,746.0,82.0,5.0,17.6,416.0,70.64,56.38
2018,6,4,17,15,711.0,78.0,4.95,17.2,365.0,62.43,49.45
2018,6,4,17,30,676.0,74.0,4.9,16.8,314.0,59.51,47.08
2018,6,4,17,45,625.5,68.5,4.9,16.35,263.5,55.29,43.48
2018,6,4,18,0,575.0,63.0,4.9,15.9,213.0,51.09,39.77
2018,6,4,18,15,501.0,56.0,4.75,15.45,166.5,45.53,34.68
2018,6,4,18,30,427.0,49.0,4.6,15.0,120.0,40.05,29.45
2018,6,4,18,45,317.5,39.5,4.5,14.55,82.5,32.38,21.91
2018,6,4,19,0,208.0,30.0,4.4,14.1,45.0,22.75,8.59
2018,6,4,19,15,117.0,18.0,4.3,13.85,25.0,14.16,0.0
2018,6,4,19,30,26.0,6.0,4.2,13.6,5.0,0.0,0.0
2018,6,4,19,45,13.0,3.0,4.15,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,3.85,11.65,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,3.9,11.8,18.0,29.01,0.0
2018,6,5,5,15,161.0,30.5,3.95,12.1,46.5,97.69,48.42
2018,6,5,5,30,258.0,45.0,4.0,12.4,75.0,162.36,122.74
2018,6,5,5,45,349.0,55.0,4.05,12.7,116.5,225.6,180.25
2018,6,5,6,0,440.0,65.0,4.1,13.0,158.0,301.99,247.54
2018,6,5,6,15,502.0,73.0,4.1,13.4,206.0,367.86,305.03
2018,6,5,6,30,564.0,81.0,4.1,13.8,254.0,438.24,364.49
2018,6,5,6,45,608.0,87.0,4.05,14.15,304.0,499.36,414.61
2018,6,5,7,0,652.0,93.0,4.0,14.5,354.0,562.32,464.51
2018,6,5,7,15,686.0,97.5,3.9,14.9,405.0,617.96,506.87
2018,6,5,7,30,720.0,102.0,3.8,15.3,456.0,673.75,547.99
2018,6,5,7,45,746.0,105.0,3.7,15.65,505.5,721.33,580.98
2018,6,5,8,0,772.0,108.0,3.6,16.0,555.0,763.94,609.32
2018,6,5,8,15,791.5,110.5,3.5,16.35,601.5,802.86,634.41
2018,6,5,8,30,811.0,113.0,3.4,16.7,648.0,839.49,657.41
2018,6,5,8,45,827.0,114.5,3.3,17.05,691.0,869.41,675.29
2018,6,5,9,0,843.0,116.0,3.2,17.4,734.0,896.4,690.91
2018,6,5,9,15,859.5,115.0,3.1,17.7,774.0,906.4,694.73
2018,6,5,9,30,876.0,114.0,3.0,18.0,814.0,924.56,704.35
2018,6,5,9,45,894.0,110.0,2.95,18.25,849.5,937.69,710.94
2018,6,5,10,0,912.0,106.0,2.9,18.5,885.0,947.23,715.19
2018,6,5,10,15,918.5,107.0,2.9,18.7,912.5,947.38,713.75
2018,6,5,10,30,925.0,108.0,2.9,18.9,940.0,943.64,709.88
2018,6,5,10,45,894.5,129.5,2.9,19.15,948.5,921.56,693.63
2018,6,5,11,0,864.0,151.0,2.9,19.4,957.0,895.07,674.63
2018,6,5,11,15,831.5,174.5,2.95,19.45,959.0,881.09,665.12
2018,6,5,11,30,799.0,198.0,3.0,19.5,961.0,849.03,642.54
2018,6,5,11,45,871.0,153.5,3.05,19.6,989.5,828.97,629.35
2018,6,5,12,0,943.0,109.0,3.1,19.7,1018.0,819.01,622.54
2018,6,5,12,15,939.5,110.5,3.2,19.65,1015.0,782.41,596.87
2018,6,5,12,30,936.0,112.0,3.3,19.6,1012.0,743.15,568.02
2018,6,5,12,45,910.5,126.5,3.4,19.55,995.0,696.59,532.91
2018,6,5,13,0,885.0,141.0,3.5,19.5,978.0,648.9,496.18
2018,6,5,13,15,882.5,139.5,3.55,19.4,962.0,602.84,459.85
2018,6,5,13,30,880.0,138.0,3.6,19.3,946.0,554.91,420.99
2018,6,5,13,45,838.0,157.5,3.65,19.2,911.5,502.77,377.96
2018,6,5,14,0,796.0,177.0,3.7,19.1,877.0,450.19,333.9
2018,6,5,14,15,804.0,165.0,3.7,19.0,851.5,396.7,287.56
2018,6,5,14,30,812.0,153.0,3.7,18.9,826.0,341.28,238.86
2018,6,5,14,45,804.5,147.5,3.75,18.75,790.5,284.71,190.02
2018,6,5,15,0,797.0,142.0,3.8,18.6,755.0,228.28,143.56
2018,6,5,15,15,817.5,125.5,3.8,18.6,725.0,168.4,99.3
2018,6,5,15,30,838.0,109.0,3.8,18.6,695.0,105.94,67.25
2018,6,5,15,45,823.5,105.0,3.8,18.25,650.0,84.24,66.9
2018,6,5,16,0,809.0,101.0,3.8,17.9,605.0,82.26,65.51
2018,6,5,16,15,793.5,96.5,3.8,17.65,558.0,79.78,63.65
2018,6,5,16,30,778.0,92.0,3.8,17.4,511.0,77.13,61.64
2018,6,5,16,45,752.0,88.5,3.8,17.1,461.0,74.81,59.91
2018,6,5,17,0,726.0,85.0,3.8,16.8,411.0,72.44,58.12
2018,6,5,17,15,696.0,79.5,3.8,16.45,361.5,63.19,50.26
2018,6,5,17,30,666.0,74.0,3.8,16.1,312.0,59.34,47.07
2018,6,5,17,45,615.0,69.0,3.8,15.75,262.0,55.5,43.79
2018,6,5,18,0,564.0,64.0,3.8,15.4,212.0,51.71,40.41
2018,6,5,18,15,491.0,57.0,3.75,14.95,166.0,46.2,35.37
2018,6,5,18,30,418.0,50.0,3.7,14.5,120.0,40.77,30.18
2018,6,5,18,45,310.5,40.0,3.6,14.1,82.5,32.73,22.32
2018,6,5,19,0,203.0,30.0,3.5,13.7,45.0,22.74,9.18
2018,6,5,19,15,114.5,17.5,3.45,13.45,25.0,13.77,0.0
2018,6,5,19,30,26.0,5.0,3.4,13.2,5.0,0.0,0.0
2018,6,5,19,45,13.0,2.5,3.4,12.9,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.15,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.2,12.3,16.0,24.81,0.0
2018,6,6,5,15,140.0,28.5,3.25,12.5,43.0,88.58,44.22
2018,6,6,5,30,226.0,43.0,3.3,12.7,70.0,147.74,111.33
2018,6,6,5,45,301.5,54.5,3.35,12.9,108.0,204.32,162.87
2018,6,6,6,0,377.0,66.0,3.4,13.1,146.0,268.86,220.08
2018,6,6,6,15,400.0,77.5,3.45,13.35,182.5,312.86,259.48
2018,6,6,6,30,423.0,89.0,3.5,13.6,219.0,358.23,298.66
2018,6,6,6,45,462.0,100.5,3.55,13.85,266.0,414.59,345.52
2018,6,6,7,0,501.0,112.0,3.6,14.1,313.0,473.03,392.67
2018,6,6,7,15,566.5,116.0,3.6,14.4,372.0,552.49,455.03
2018,6,6,7,30,632.0,120.0,3.6,14.7,431.0,627.09,511.93
2018,6,6,7,45,677.5,120.5,3.6,15.0,485.0,684.48,554.24
2018,6,6,8,0,723.0,121.0,3.6,15.3,539.0,741.91,594.82
2018,6,6,8,15,728.0,129.5,3.6,15.6,580.5,774.09,615.76
2018,6,6,8,30,733.0,138.0,3.6,15.9,622.0,803.46,634.58
2018,6,6,8,45,671.0,173.0,3.6,16.25,638.5,798.88,628.61
2018,6,6,9,0,609.0,208.0,3.6,16.6,655.0,786.95,616.24
2018,6,6,9,15,677.5,190.5,3.65,16.85,712.0,837.14,652.19
2018,6,6,9,30,746.0,173.0,3.7,17.1,769.0,884.49,683.87
2018,6,6,9,45,795.0,156.0,3.75,17.4,814.5,904.85,696.16
2018,6,6,10,0,844.0,139.0,3.8,17.7,860.0,929.55,711.67
2018,6,6,10,15,851.5,139.5,3.85,17.9,886.5,916.0,700.91
2018,6,6,10,30,859.0,140.0,3.9,18.1,913.0,912.69,697.68
2018,6,6,10,45,864.5,140.5,4.0,18.3,933.0,903.89,690.94
2018,6,6,11,0,870.0,141.0,4.1,18.5,953.0,891.42,681.77
2018,6,6,11,15,873.5,141.5,4.15,18.6,966.5,873.62,668.97
2018,6,6,11,30,877.0,142.0,4.2,18.7,980.0,852.35,653.81
2018,6,6,11,45,878.5,142.5,4.3,18.8,986.0,826.14,635.41
2018,6,6,12,0,880.0,143.0,4.4,18.9,992.0,796.86,614.68
2018,6,6,12,15,874.5,146.0,4.4,18.95,988.5,761.38,587.74
2018,6,6,12,30,869.0,149.0,4.4,19.0,985.0,723.58,558.68
2018,6,6,12,45,857.0,154.5,4.45,19.0,972.5,681.11,525.94
2018,6,6,13,0,845.0,160.0,4.5,19.0,960.0,644.46,496.57
2018,6,6,13,15,840.5,159.5,4.5,18.95,944.0,598.01,459.34
2018,6,6,13,30,836.0,159.0,4.5,18.9,928.0,549.96,419.97
2018,6,6,13,45,830.0,157.5,4.55,18.9,904.5,499.14,377.47
2018,6,6,14,0,824.0,156.0,4.6,18.9,881.0,447.31,333.03
2018,6,6,14,15,815.0,154.5,4.6,18.75,851.5,393.64,286.34
2018,6,6,14,30,806.0,153.0,4.6,18.6,822.0,339.73,238.9
2018,6,6,14,45,794.5,151.0,4.6,18.45,787.0,284.92,191.26
2018,6,6,15,0,783.0,149.0,4.6,18.3,752.0,230.65,146.46
2018,6,6,15,15,768.5,146.5,4.6,18.3,712.0,176.51,107.86
2018,6,6,15,30,754.0,144.0,4.6,18.3,672.0,115.64,76.37
2018,6,6,15,45,734.0,141.0,4.7,17.85,627.5,95.94,77.02
2018,6,6,16,0,714.0,138.0,4.8,17.4,583.0,95.47,76.99
2018,6,6,16,15,687.5,134.5,4.8,17.0,535.5,94.46,76.49
2018,6,6,16,30,661.0,131.0,4.8,16.6,488.0,93.42,75.96
2018,6,6,16,45,626.5,126.5,4.8,16.25,438.5,91.5,74.66
2018,6,6,17,0,592.0,122.0,4.8,15.9,389.0,89.57,73.32
2018,6,6,17,15,549.5,115.0,4.75,15.5,339.5,85.67,70.25
2018,6,6,17,30,507.0,108.0,4.7,15.1,290.0,78.58,64.27
2018,6,6,17,45,449.5,99.5,4.65,14.7,242.5,72.56,59.1
2018,6,6,18,0,392.0,91.0,4.6,14.3,195.0,66.49,53.72
2018,6,6,18,15,319.5,78.5,4.5,14.05,151.5,57.53,45.53
2018,6,6,18,30,247.0,66.0,4.4,13.8,108.0,48.51,37.06
2018,6,6,18,45,166.5,49.0,4.3,13.5,73.5,35.96,25.2
2018,6,6,19,0,86.0,32.0,4.2,13.2,39.0,23.59,10.27
2018,6,6,19,15,45.5,18.0,4.15,13.1,21.5,14.16,0.0
2018,6,6,19,30,5.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.45,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.5,12.0,14.0,16.84,0.0
2018,6,7,5,15,90.0,30.5,3.6,12.3,40.0,69.4,34.35
2018,6,7,5,30,154.0,48.0,3.7,12.6,66.0,119.27,89.53
2018,6,7,5,45,233.5,62.5,3.8,12.85,105.0,184.02,146.77
2018,6,7,6,0,313.0,77.0,3.9,13.1,144.0,250.0,204.76
2018,6,7,6,15,365.0,88.5,3.95,13.45,186.0,305.98,253.79
2018,6,7,6,30,417.0,100.0,4.0,13.8,228.0,366.26,305.15
2018,6,7,6,45,462.0,110.0,4.05,14.15,275.5,424.35,353.31
2018,6,7,7,0,507.0,120.0,4.1,14.5,323.0,485.05,402.18
2018,6,7,7,15,560.0,125.0,4.05,14.85,377.5,556.07,457.62
2018,6,7,7,30,613.0,130.0,4.0,15.2,432.0,622.42,507.96
2018,6,7,7,45,652.0,132.5,3.95,15.55,483.5,676.55,547.64
2018,6,7,8,0,691.0,135.0,3.9,15.9,535.0,730.39,586.12
2018,6,7,8,15,651.5,157.5,3.85,16.25,559.5,739.1,589.08
2018,6,7,8,30,612.0,180.0,3.8,16.6,584.0,742.39,588.19
2018,6,7,8,45,663.0,175.0,3.75,16.95,639.0,793.08,623.72
2018,6,7,9,0,714.0,170.0,3.7,17.3,694.0,842.19,656.33
2018,6,7,9,15,763.0,158.5,3.75,17.55,745.0,873.48,676.44
2018,6,7,9,30,812.0,147.0,3.8,17.8,796.0,910.41,700.52
2018,6,7,9,45,832.5,143.0,3.9,18.05,832.0,925.51,709.5
2018,6,7,10,0,853.0,139.0,4.0,18.3,868.0,923.12,706.56
2018,6,7,10,15,861.0,140.0,4.05,18.45,895.5,924.38,706.41
2018,6,7,10,30,869.0,141.0,4.1,18.6,923.0,921.9,703.77
2018,6,7,10,45,876.5,140.5,4.2,18.75,944.0,913.92,697.7
2018,6,7,11,0,884.0,140.0,4.3,18.9,965.0,902.2,689.15
2018,6,7,11,15,889.0,139.0,4.3,19.0,978.5,884.23,676.0
2018,6,7,11,30,894.0,138.0,4.3,19.1,992.0,862.74,660.48
2018,6,7,11,45,900.0,135.5,4.3,19.2,1000.0,837.44,642.36
2018,6,7,12,0,906.0,133.0,4.3,19.3,1008.0,808.84,621.92
2018,6,7,12,15,906.0,133.5,4.35,19.35,1007.0,774.92,596.54
2018,6,7,12,30,906.0,134.0,4.4,19.4,1006.0,738.27,568.72
2018,6,7,12,45,902.0,135.0,4.4,19.5,996.5,696.78,536.4
2018,6,7,13,0,898.0,136.0,4.4,19.6,987.0,653.14,501.8
2018,6,7,13,15,896.0,134.0,4.4,19.6,971.0,606.61,464.44
2018,6,7,13,30,894.0,132.0,4.4,19.6,955.0,558.13,424.58
2018,6,7,13,45,891.5,129.5,4.4,19.6,932.5,507.32,381.81
2018,6,7,14,0,889.0,127.0,4.4,19.6,910.0,454.95,336.64
2018,6,7,14,15,882.5,125.0,4.4,19.55,880.5,400.14,288.66
2018,6,7,14,30,876.0,123.0,4.4,19.5,851.0,344.61,239.51
2018,6,7,14,45,869.0,119.5,4.4,19.4,816.0,287.55,189.65
2018,6,7,15,0,862.0,116.0,4.4,19.3,781.0,230.32,142.18
2018,6,7,15,15,849.5,114.0,4.4,19.3,740.0,173.36,101.7
2018,6,7,15,30,837.0,112.0,4.4,19.3,699.0,108.63,68.75
2018,6,7,15,45,823.5,108.5,4.35,19.0,655.0,86.35,68.49
2018,6,7,16,0,810.0,105.0,4.3,18.7,611.0,84.8,67.47
2018,6,7,16,15,791.0,101.0,4.3,18.4,563.0,82.65,65.92
2018,6,7,16,30,772.0,97.0,4.3,18.1,515.0,80.38,64.26
2018,6,7,16,45,745.5,93.5,4.25,17.8,465.0,78.18,62.66
2018,6,7,17,0,719.0,90.0,4.2,17.5,415.0,70.09,55.9
2018,6,7,17,15,682.5,85.5,4.15,17.05,364.0,67.05,53.52
2018,6,7,17,30,646.0,81.0,4.1,16.6,313.0,63.99,51.06
2018,6,7,17,45,594.5,75.0,4.05,16.2,263.0,59.62,47.34
2018,6,7,18,0,543.0,69.0,4.0,15.8,213.0,55.25,43.48
2018,6,7,18,15,470.0,61.0,3.85,15.35,167.0,49.12,37.9
2018,6,7,18,30,397.0,53.0,3.7,14.9,121.0,43.02,32.13
2018,6,7,18,45,292.5,42.5,3.55,14.4,84.0,32.31,22.03
2018,6,7,19,0,188.0,32.0,3.4,13.9,47.0,24.15,11.06
2018,6,7,19,15,105.0,19.0,3.4,13.65,26.5,14.95,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.5,2.75,12.0,8.5,0.0,0.0
2018,6,8,5,0,71.0,15.0,2.8,12.2,17.0,29.78,0.0
2018,6,8,5,15,168.5,28.5,2.85,12.65,45.5,97.1,49.95
2018,6,8,5,30,266.0,42.0,2.9,13.1,74.0,160.43,120.73
2018,6,8,5,45,353.5,52.0,2.95,13.5,115.0,222.38,176.65
2018,6,8,6,0,441.0,62.0,3.0,13.9,156.0,297.92,242.6
2018,6,8,6,15,501.0,69.5,2.95,14.4,203.0,361.8,297.75
2018,6,8,6,30,561.0,77.0,2.9,14.9,250.0,430.06,354.64
2018,6,8,6,45,604.5,83.0,2.85,15.35,299.5,490.4,403.31
2018,6,8,7,0,648.0,89.0,2.8,15.8,349.0,552.63,451.69
2018,6,8,7,15,679.5,93.5,2.85,16.35,398.5,606.17,491.89
2018,6,8,7,30,711.0,98.0,2.9,16.9,448.0,659.72,530.9
2018,6,8,7,45,736.5,101.0,2.9,17.45,496.5,703.09,560.26
2018,6,8,8,0,762.0,104.0,2.9,18.0,545.0,748.82,590.5
2018,6,8,8,15,780.5,107.0,2.9,18.5,591.0,787.15,614.91
2018,6,8,8,30,799.0,110.0,2.9,19.0,637.0,823.22,637.38
2018,6,8,8,45,814.5,111.5,2.9,19.55,679.5,852.51,654.69
2018,6,8,9,0,830.0,113.0,2.9,20.1,722.0,878.92,669.87
2018,6,8,9,15,841.0,115.0,2.95,20.45,760.0,887.2,673.4
2018,6,8,9,30,852.0,117.0,3.0,20.8,798.0,903.29,682.52
2018,6,8,9,45,862.0,118.0,3.0,21.2,831.0,914.0,687.49
2018,6,8,10,0,872.0,119.0,3.0,21.6,864.0,921.11,690.14
2018,6,8,10,15,878.5,119.0,3.05,21.9,890.0,920.41,688.27
2018,6,8,10,30,885.0,119.0,3.1,22.2,916.0,915.98,684.09
2018,6,8,10,45,891.5,118.5,3.15,22.5,936.5,907.37,677.22
2018,6,8,11,0,898.0,118.0,3.2,22.8,957.0,895.02,667.97
2018,6,8,11,15,901.5,118.5,3.3,23.0,970.5,877.26,655.72
2018,6,8,11,30,905.0,119.0,3.4,23.2,984.0,855.94,641.1
2018,6,8,11,45,907.5,117.5,3.45,23.4,989.5,828.76,622.19
2018,6,8,12,0,910.0,116.0,3.5,23.6,995.0,798.41,601.1
2018,6,8,12,15,908.0,117.0,3.6,23.6,992.5,763.69,576.51
2018,6,8,12,30,906.0,118.0,3.7,23.6,990.0,726.33,549.03
2018,6,8,12,45,901.0,119.5,3.8,23.65,980.0,684.91,517.87
2018,6,8,13,0,896.0,121.0,3.9,23.7,970.0,641.4,484.41
2018,6,8,13,15,893.0,120.5,4.0,23.6,954.5,595.7,448.71
2018,6,8,13,30,890.0,120.0,4.1,23.5,939.0,548.11,410.5
2018,6,8,13,45,872.0,126.0,4.15,23.45,912.0,496.23,367.85
2018,6,8,14,0,854.0,132.0,4.2,23.4,885.0,444.17,324.03
2018,6,8,14,15,848.5,129.5,4.25,23.25,856.5,391.33,278.6
2018,6,8,14,30,843.0,127.0,4.3,23.1,828.0,337.72,231.94
2018,6,8,14,45,851.5,115.5,4.35,22.9,798.0,281.41,183.05
2018,6,8,15,0,860.0,104.0,4.4,22.7,768.0,223.19,134.85
2018,6,8,15,15,848.5,102.0,4.4,22.7,728.0,166.71,95.05
2018,6,8,15,30,837.0,100.0,4.4,22.7,688.0,111.0,69.45
2018,6,8,15,45,825.0,96.0,4.4,22.15,644.5,87.87,68.91
2018,6,8,16,0,813.0,92.0,4.4,21.6,601.0,76.57,59.71
2018,6,8,16,15,798.5,88.0,4.35,21.2,555.0,74.24,58.03
2018,6,8,16,30,784.0,84.0,4.3,20.8,509.0,71.76,56.2
2018,6,8,16,45,764.0,79.5,4.25,20.4,460.5,68.68,53.84
2018,6,8,17,0,744.0,75.0,4.2,20.0,412.0,65.46,51.33
2018,6,8,17,15,713.5,70.5,4.1,19.5,362.5,61.93,48.54
2018,6,8,17,30,683.0,66.0,4.0,19.0,313.0,58.33,45.62
2018,6,8,17,45,642.5,61.0,3.85,18.5,265.0,50.01,38.47
2018,6,8,18,0,602.0,56.0,3.7,18.0,217.0,46.07,35.03
2018,6,8,18,15,537.0,50.5,3.55,17.45,171.5,41.51,30.91
2018,6,8,18,30,472.0,45.0,3.4,16.9,126.0,37.05,26.69
2018,6,8,18,45,372.0,36.5,3.25,16.4,88.0,30.04,19.95
2018,6,8,19,0,272.0,28.0,3.1,15.9,50.0,23.14,10.61
2018,6,8,19,15,160.0,17.0,3.1,15.6,28.0,13.38,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,4.72,0.0
2018,6,8,19,45,24.0,3.0,3.05,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,10.0,4.5,3.0,13.5,5.0,0.0,0.0
2018,6,9,5,0,20.0,9.0,3.1,13.6,10.0,12.12,0.0
2018,6,9,5,15,10.5,18.5,3.3,13.7,19.0,18.45,5.37
2018,6,9,5,30,1.0,28.0,3.5,13.8,28.0,21.76,12.16
2018,6,9,5,45,4.0,42.0,3.65,13.95,42.5,34.54,23.47
2018,6,9,6,0,7.0,56.0,3.8,14.1,57.0,47.7,35.05
2018,6,9,6,15,98.0,81.0,3.85,14.2,110.5,133.39,108.79
2018,6,9,6,30,189.0,106.0,3.9,14.3,164.0,227.43,188.99
2018,6,9,6,45,239.0,125.5,3.95,14.45,212.5,287.15,239.21
2018,6,9,7,0,289.0,145.0,4.0,14.6,261.0,350.47,291.45
2018,6,9,7,15,246.5,171.5,4.0,14.7,279.5,359.63,297.39
2018,6,9,7,30,204.0,198.0,4.0,14.8,298.0,348.14,286.64
2018,6,9,7,45,209.0,221.0,4.05,14.9,333.0,380.82,312.03
2018,6,9,8,0,214.0,244.0,4.1,15.0,368.0,412.83,336.37
2018,6,9,8,15,300.5,247.0,4.15,15.25,436.5,509.37,412.31
2018,6,9,8,30,387.0,250.0,4.2,15.5,505.0,591.19,475.16
2018,6,9,8,45,390.0,269.0,4.2,15.75,540.5,618.72,493.8
2018,6,9,9,0,393.0,288.0,4.2,16.0,576.0,663.35,524.81
2018,6,9,9,15,404.0,302.5,4.25,16.4,612.5,689.61,542.34
2018,6,9,9,30,415.0,317.0,4.3,16.8,649.0,713.78,558.29
2018,6,9,9,45,472.5,310.0,4.4,17.15,702.5,758.2,590.52
2018,6,9,10,0,530.0,303.0,4.5,17.5,756.0,800.31,620.59
2018,6,9,10,15,566.0,299.5,4.55,17.85,797.0,823.28,636.0
2018,6,9,10,30,602.0,296.0,4.6,18.2,838.0,844.73,650.27
2018,6,9,10,45,630.5,285.5,4.7,18.55,864.5,848.56,652.4
2018,6,9,11,0,659.0,275.0,4.8,18.9,891.0,848.43,651.81
2018,6,9,11,15,677.5,270.0,4.9,19.0,911.0,840.34,645.93
2018,6,9,11,30,696.0,265.0,5.0,19.1,931.0,828.51,637.33
2018,6,9,11,45,574.0,324.5,5.1,19.25,876.0,754.48,580.93
2018,6,9,12,0,452.0,384.0,5.2,19.4,821.0,682.65,525.82
2018,6,9,12,15,452.0,393.0,5.25,19.4,829.0,664.56,512.1
2018,6,9,12,30,452.0,402.0,5.3,19.4,837.0,644.38,496.42
2018,6,9,12,45,574.0,333.0,5.35,19.4,880.5,645.66,498.21
2018,6,9,13,0,696.0,264.0,5.4,19.4,924.0,633.41,488.84
2018,6,9,13,15,712.0,248.5,5.45,19.35,914.0,591.97,455.83
2018,6,9,13,30,728.0,233.0,5.5,19.3,904.0,547.74,419.78
2018,6,9,13,45,613.0,281.0,5.55,19.3,836.5,483.07,367.8
2018,6,9,14,0,498.0,329.0,5.6,19.3,769.0,430.23,325.29
2018,6,9,14,15,472.0,324.5,5.6,19.15,730.0,382.61,286.04
2018,6,9,14,30,446.0,320.0,5.6,19.0,691.0,337.33,248.53
2018,6,9,14,45,534.0,270.5,5.65,18.9,696.5,295.25,209.63
2018,6,9,15,0,622.0,221.0,5.7,18.8,702.0,241.42,161.89
2018,6,9,15,15,568.5,225.5,5.7,18.8,647.5,196.2,131.09
2018,6,9,15,30,515.0,230.0,5.7,18.8,593.0,154.74,111.31
2018,6,9,15,45,542.5,202.5,5.75,18.5,562.5,127.21,103.38
2018,6,9,16,0,570.0,175.0,5.8,18.2,532.0,114.15,92.7
2018,6,9,16,15,596.0,151.5,5.75,17.9,499.0,102.73,83.32
2018,6,9,16,30,622.0,128.0,5.7,17.6,466.0,90.42,73.07
2018,6,9,16,45,563.5,128.0,5.65,17.35,412.0,91.01,73.91
2018,6,9,17,0,505.0,128.0,5.6,17.1,358.0,90.01,73.36
2018,6,9,17,15,427.5,124.5,5.5,16.75,303.0,87.14,71.18
2018,6,9,17,30,350.0,121.0,5.4,16.4,248.0,84.42,69.06
2018,6,9,17,45,327.0,104.5,5.35,16.05,209.0,74.14,60.18
2018,6,9,18,0,304.0,88.0,5.3,15.7,170.0,63.47,50.77
2018,6,9,18,15,265.0,73.0,5.1,15.35,133.5,53.28,41.58
2018,6,9,18,30,226.0,58.0,4.9,15.0,97.0,42.82,31.97
2018,6,9,18,45,174.0,43.5,4.75,14.65,68.0,32.39,22.15
2018,6,9,19,0,122.0,29.0,4.6,14.3,39.0,21.8,10.06
2018,6,9,19,15,71.5,17.0,4.5,14.1,22.0,13.38,0.0
2018,6,9,19,30,21.0,5.0,4.4,13.9,5.0,3.93,0.0
2018,6,9,19,45,10.5,2.5,4.3,13.75,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.65,10.75,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.7,11.0,16.0,25.08,0.0
2018,6,10,5,15,138.0,27.0,2.7,11.5,41.0,85.38,44.34
2018,6,10,5,30,220.0,40.0,2.7,12.0,66.0,140.4,105.8
2018,6,10,5,45,299.0,50.5,2.7,12.45,104.0,196.73,156.67
2018,6,10,6,0,378.0,61.0,2.7,12.9,142.0,261.37,213.62
2018,6,10,6,15,423.0,71.5,2.65,13.5,184.0,315.76,261.01
2018,6,10,6,30,468.0,82.0,2.6,14.1,226.0,380.58,315.17
2018,6,10,6,45,491.5,94.5,2.6,14.75,270.0,431.11,355.98
2018,6,10,7,0,515.0,107.0,2.6,15.4,314.0,482.17,395.75
2018,6,10,7,15,543.0,116.0,2.55,15.9,360.0,533.03,434.22
2018,6,10,7,30,571.0,125.0,2.5,16.4,406.0,584.04,471.57
2018,6,10,7,45,600.0,132.5,2.45,16.95,455.0,634.04,506.99
2018,6,10,8,0,629.0,140.0,2.4,17.5,504.0,683.47,540.98
2018,6,10,8,15,689.5,134.0,2.35,17.95,563.5,743.71,582.19
2018,6,10,8,30,750.0,128.0,2.3,18.4,623.0,798.72,617.83
2018,6,10,8,45,796.0,119.5,2.2,18.85,676.0,843.38,645.05
2018,6,10,9,0,842.0,111.0,2.1,19.3,729.0,874.89,662.74
2018,6,10,9,15,854.0,112.0,2.1,19.65,767.0,894.44,673.39
2018,6,10,9,30,866.0,113.0,2.1,20.0,805.0,910.66,681.94
2018,6,10,9,45,877.5,112.5,2.1,20.4,838.5,921.46,686.8
2018,6,10,10,0,889.0,112.0,2.1,20.8,872.0,928.66,689.4
2018,6,10,10,15,895.5,112.0,2.15,21.05,898.0,928.09,687.92
2018,6,10,10,30,902.0,112.0,2.2,21.3,924.0,923.76,684.13
2018,6,10,10,45,908.0,111.0,2.25,21.6,944.0,914.27,676.93
2018,6,10,11,0,914.0,110.0,2.3,21.9,964.0,901.03,667.39
2018,6,10,11,15,917.0,110.0,2.45,22.0,977.0,882.39,655.69
2018,6,10,11,30,920.0,110.0,2.6,22.1,990.0,860.17,641.51
2018,6,10,11,45,924.0,107.5,2.75,22.25,996.0,833.23,623.89
2018,6,10,12,0,928.0,105.0,2.9,22.4,1002.0,803.0,603.86
2018,6,10,12,15,927.0,105.5,3.05,22.4,1000.0,768.35,580.17
2018,6,10,12,30,926.0,106.0,3.2,22.4,998.0,730.93,553.06
2018,6,10,12,45,923.5,105.0,3.35,22.4,988.0,688.79,521.85
2018,6,10,13,0,921.0,104.0,3.5,22.4,978.0,644.36,488.06
2018,6,10,13,15,917.5,103.0,3.6,22.3,961.5,597.21,451.28
2018,6,10,13,30,914.0,102.0,3.7,22.2,945.0,548.17,411.91
2018,6,10,13,45,910.0,101.0,3.85,22.1,922.5,497.19,369.89
2018,6,10,14,0,906.0,100.0,4.0,22.0,900.0,444.74,325.4
2018,6,10,14,15,900.0,98.0,4.05,21.8,870.5,389.66,277.75
2018,6,10,14,30,894.0,96.0,4.1,21.6,841.0,333.78,228.74
2018,6,10,14,45,887.0,93.5,4.2,21.4,806.5,276.79,179.21
2018,6,10,15,0,880.0,91.0,4.3,21.2,772.0,219.58,131.94
2018,6,10,15,15,869.0,89.5,4.3,21.2,732.5,162.55,91.31
2018,6,10,15,30,858.0,88.0,4.3,21.2,693.0,106.22,65.04
2018,6,10,15,45,845.5,85.5,4.4,20.65,649.5,82.26,64.57
2018,6,10,16,0,833.0,83.0,4.5,20.1,606.0,80.32,63.27
2018,6,10,16,15,816.5,79.5,4.5,19.75,559.0,77.49,61.15
2018,6,10,16,30,800.0,76.0,4.5,19.4,512.0,66.74,52.19
2018,6,10,16,45,778.5,73.0,4.5,19.05,463.5,64.45,50.48
2018,6,10,17,0,757.0,70.0,4.5,18.7,415.0,62.1,48.69
2018,6,10,17,15,726.0,66.5,4.45,18.25,365.5,59.17,46.37
2018,6,10,17,30,695.0,63.0,4.4,17.8,316.0,56.21,43.98
2018,6,10,17,45,652.5,58.5,4.35,17.4,267.5,52.29,40.66
2018,6,10,18,0,610.0,54.0,4.3,17.0,219.0,44.66,33.94
2018,6,10,18,15,546.0,49.0,4.1,16.55,173.5,40.42,30.09
2018,6,10,18,30,482.0,44.0,3.9,16.1,128.0,36.3,26.15
2018,6,10,18,45,382.0,36.5,3.7,15.65,90.0,30.06,20.1
2018,6,10,19,0,282.0,29.0,3.5,15.2,52.0,23.98,11.87
2018,6,10,19,15,166.5,18.0,3.45,14.95,29.5,14.16,0.0
2018,6,10,19,30,51.0,7.0,3.4,14.7,7.0,5.51,0.0
2018,6,10,19,45,25.5,3.5,3.35,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,8.0,2.55,12.6,10.0,0.0,0.0
2018,6,11,5,0,121.0,16.0,2.6,12.8,20.0,42.84,0.0
2018,6,11,5,15,238.5,26.0,2.5,13.2,49.5,115.9,60.87
2018,6,11,5,30,356.0,36.0,2.4,13.6,79.0,187.52,140.54
2018,6,11,5,45,439.0,43.5,2.35,14.0,120.5,251.37,198.59
2018,6,11,6,0,522.0,51.0,2.3,14.4,162.0,323.18,261.49
2018,6,11,6,15,577.0,55.5,2.25,15.0,208.5,384.3,314.1
2018,6,11,6,30,632.0,60.0,2.2,15.6,255.0,449.27,367.76
2018,6,11,6,45,671.5,64.5,2.1,16.25,304.5,506.21,412.76
2018,6,11,7,0,711.0,69.0,2.0,16.9,354.0,566.66,458.42
2018,6,11,7,15,739.0,72.0,1.95,17.55,403.5,618.29,495.8
2018,6,11,7,30,767.0,75.0,1.9,18.2,453.0,669.54,530.61
2018,6,11,7,45,788.5,78.0,1.85,18.85,501.5,715.02,559.76
2018,6,11,8,0,810.0,81.0,1.8,19.5,550.0,750.98,581.4
2018,6,11,8,15,827.0,83.5,1.75,20.1,596.5,788.33,603.7
2018,6,11,8,30,844.0,86.0,1.7,20.7,643.0,823.34,623.88
2018,6,11,8,45,856.5,88.0,1.6,21.25,685.5,851.26,638.47
2018,6,11,9,0,869.0,90.0,1.5,21.8,728.0,876.17,650.79
2018,6,11,9,15,873.0,95.0,1.5,22.25,764.5,893.38,659.36
2018,6,11,9,30,877.0,100.0,1.5,22.7,801.0,906.91,665.63
2018,6,11,9,45,872.0,109.0,1.45,23.2,830.0,912.46,666.02
2018,6,11,10,0,867.0,118.0,1.4,23.7,859.0,913.92,663.95
2018,6,11,10,15,873.5,119.0,1.45,24.0,885.5,914.33,663.24
2018,6,11,10,30,880.0,120.0,1.5,24.3,912.0,911.01,660.25
2018,6,11,10,45,886.0,120.0,1.55,24.65,933.0,902.59,653.98
2018,6,11,11,0,892.0,120.0,1.6,25.0,954.0,890.46,645.45
2018,6,11,11,15,895.5,121.0,1.7,25.2,968.0,873.37,634.73
2018,6,11,11,30,899.0,122.0,1.8,25.4,982.0,852.72,621.67
2018,6,11,11,45,900.5,122.0,1.9,25.6,988.0,826.22,604.68
2018,6,11,12,0,902.0,122.0,2.0,25.8,994.0,796.58,585.51
2018,6,11,12,15,904.5,120.0,2.1,25.9,993.5,763.17,562.74
2018,6,11,12,30,907.0,118.0,2.2,26.0,993.0,726.93,537.14
2018,6,11,12,45,910.5,115.0,2.3,26.1,986.5,687.87,508.9
2018,6,11,13,0,914.0,112.0,2.4,26.2,980.0,646.11,477.88
2018,6,11,13,15,910.5,111.5,2.55,26.2,964.0,599.6,442.83
2018,6,11,13,30,907.0,111.0,2.7,26.2,948.0,551.19,405.18
2018,6,11,13,45,840.0,146.0,2.8,26.2,906.0,495.07,360.84
2018,6,11,14,0,773.0,181.0,2.9,26.2,864.0,444.72,320.15
2018,6,11,14,15,723.5,199.5,3.0,26.1,822.0,389.56,275.62
2018,6,11,14,30,674.0,218.0,3.1,26.0,780.0,340.06,235.26
2018,6,11,14,45,701.5,193.0,3.15,25.85,756.5,286.0,189.48
2018,6,11,15,0,729.0,168.0,3.2,25.7,733.0,228.66,142.52
2018,6,11,15,15,683.5,175.5,3.2,25.7,683.0,178.96,109.2
2018,6,11,15,30,638.0,183.0,3.2,25.7,633.0,134.29,89.42
2018,6,11,15,45,660.5,161.0,3.25,25.25,601.0,105.25,82.35
2018,6,11,16,0,683.0,139.0,3.3,24.8,569.0,94.99,74.24
2018,6,11,16,15,690.0,125.0,3.3,24.4,530.0,88.4,69.1
2018,6,11,16,30,697.0,111.0,3.3,24.0,491.0,81.24,63.42
2018,6,11,16,45,698.5,99.0,3.3,23.6,449.0,74.69,58.2
2018,6,11,17,0,700.0,87.0,3.3,23.2,407.0,67.65,52.5
2018,6,11,17,15,678.5,81.0,3.3,22.55,361.0,63.82,49.53
2018,6,11,17,30,657.0,75.0,3.3,21.9,315.0,59.83,46.35
2018,6,11,17,45,609.5,70.5,3.3,21.25,266.5,56.43,43.6
2018,6,11,18,0,562.0,66.0,3.3,20.6,218.0,53.09,40.76
2018,6,11,18,15,493.5,59.0,3.2,19.85,172.5,47.66,35.97
2018,6,11,18,30,425.0,52.0,3.1,19.1,127.0,42.29,31.0
2018,6,11,18,45,324.0,42.0,3.0,18.35,89.0,34.29,23.47
2018,6,11,19,0,223.0,32.0,2.9,17.6,51.0,24.3,12.2
2018,6,11,19,15,128.0,19.5,2.85,17.2,29.0,15.34,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,5.51,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
