Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,762.97,563.81
2018,7,11,12,45,947.5,97.5,2.35,26.1,1002.0,722.52,534.58
2018,7,11,13,0,947.0,97.0,2.4,26.2,995.0,679.42,502.76
2018,7,11,13,15,944.5,96.5,2.45,26.15,980.5,632.64,467.72
2018,7,11,13,30,942.0,96.0,2.5,26.1,966.0,583.7,430.02
2018,7,11,13,45,922.0,104.5,2.55,26.0,939.5,530.71,388.25
2018,7,11,14,0,902.0,113.0,2.6,25.9,913.0,477.39,345.03
2018,7,11,14,15,852.0,134.5,2.65,25.7,871.0,420.96,299.05
2018,7,11,14,30,802.0,156.0,2.7,25.5,829.0,366.17,253.9
2018,7,11,14,45,798.0,149.5,2.8,25.3,796.0,310.4,206.87
2018,7,11,15,0,794.0,143.0,2.9,25.1,763.0,254.27,160.48
2018,7,11,15,15,801.0,130.5,2.9,25.1,728.5,195.73,115.34
2018,7,11,15,30,808.0,118.0,2.9,25.1,694.0,136.04,78.48
2018,7,11,15,45,781.0,118.0,2.95,24.35,646.0,90.66,70.48
2018,7,11,16,0,754.0,118.0,3.0,23.6,598.0,91.31,71.5
2018,7,11,16,15,745.0,109.0,2.95,23.1,553.0,86.5,67.82
2018,7,11,16,30,736.0,100.0,2.9,22.6,508.0,81.32,63.81
2018,7,11,16,45,740.5,89.0,2.85,22.15,466.5,74.67,58.49
2018,7,11,17,0,745.0,78.0,2.8,21.7,425.0,67.53,52.69
2018,7,11,17,15,725.0,73.5,2.75,21.15,378.5,64.27,50.18
2018,7,11,17,30,705.0,69.0,2.7,20.6,332.0,60.9,47.51
2018,7,11,17,45,660.0,64.5,2.65,20.05,281.5,52.71,40.57
2018,7,11,18,0,615.0,60.0,2.6,19.5,231.0,49.13,37.52
2018,7,11,18,15,550.5,54.0,2.5,19.0,184.0,44.25,33.16
2018,7,11,18,30,486.0,48.0,2.4,18.5,137.0,39.44,28.69
2018,7,11,18,45,387.0,39.5,2.3,17.95,97.0,32.46,22.1
2018,7,11,19,0,288.0,31.0,2.2,17.4,57.0,25.6,14.04
2018,7,11,19,15,171.5,19.5,2.15,17.1,32.5,16.14,0.0
2018,7,11,19,30,55.0,8.0,2.1,16.8,8.0,6.29,0.0
2018,7,11,19,45,27.5,4.0,2.1,16.5,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.4,14.2,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.4,14.4,5.0,8.84,0.0
2018,7,12,5,15,85.0,15.5,1.45,14.85,22.0,48.81,0.0
2018,7,12,5,30,149.0,26.0,1.5,15.3,39.0,97.02,63.42
2018,7,12,5,45,118.0,28.5,1.6,15.8,43.0,92.95,69.64
2018,7,12,6,0,87.0,31.0,1.7,16.3,47.0,76.6,58.55
2018,7,12,6,15,43.5,43.5,1.7,16.75,51.5,64.6,49.33
2018,7,12,6,30,0.0,56.0,1.7,17.2,56.0,42.89,30.79
2018,7,12,6,45,0.5,76.5,1.7,17.65,76.5,60.26,45.41
2018,7,12,7,0,1.0,97.0,1.7,18.1,97.0,77.96,60.05
2018,7,12,7,15,10.5,131.0,1.7,18.6,135.5,114.48,90.19
2018,7,12,7,30,20.0,165.0,1.7,19.1,174.0,152.02,120.53
2018,7,12,7,45,20.5,180.0,1.75,19.55,190.5,165.13,130.45
2018,7,12,8,0,21.0,195.0,1.8,20.0,207.0,178.24,140.29
2018,7,12,8,15,25.5,217.0,1.85,20.5,232.5,201.14,157.85
2018,7,12,8,30,30.0,239.0,1.9,21.0,258.0,240.97,188.32
2018,7,12,8,45,53.5,271.5,1.95,21.45,308.5,292.36,227.76
2018,7,12,9,0,77.0,304.0,2.0,21.9,359.0,344.15,266.65
2018,7,12,9,15,220.0,306.5,2.05,22.25,475.5,513.78,395.07
2018,7,12,9,30,363.0,309.0,2.1,22.6,592.0,645.84,490.63
2018,7,12,9,45,431.5,306.0,2.1,23.0,657.0,724.28,543.63
2018,7,12,10,0,500.0,303.0,2.1,23.4,722.0,781.73,581.77
2018,7,12,10,15,474.0,325.5,2.15,23.6,733.5,773.54,573.86
2018,7,12,10,30,448.0,348.0,2.2,23.8,745.0,762.46,564.66
2018,7,12,10,45,409.5,376.0,2.2,24.0,745.5,742.26,548.68
2018,7,12,11,0,371.0,404.0,2.2,24.2,746.0,707.13,522.89
2018,7,12,11,15,362.5,411.5,2.25,24.3,750.0,693.21,512.85
2018,7,12,11,30,354.0,419.0,2.3,24.4,754.0,677.52,501.41
2018,7,12,11,45,418.0,384.0,2.35,24.5,783.0,693.6,513.54
2018,7,12,12,0,482.0,349.0,2.4,24.6,812.0,694.8,515.12
2018,7,12,12,15,566.5,308.5,2.45,24.7,852.5,701.51,520.62
2018,7,12,12,30,651.0,268.0,2.5,24.8,893.0,700.25,520.11
2018,7,12,12,45,601.5,291.5,2.6,24.9,865.5,650.46,483.74
2018,7,12,13,0,552.0,315.0,2.7,25.0,838.0,605.74,450.68
2018,7,12,13,15,525.5,331.0,2.75,24.9,822.5,568.24,422.64
2018,7,12,13,30,499.0,347.0,2.8,24.8,807.0,531.06,394.33
2018,7,12,13,45,544.0,309.5,2.85,24.75,800.5,493.88,365.52
2018,7,12,14,0,589.0,272.0,2.9,24.7,794.0,449.36,329.98
2018,7,12,14,15,627.0,240.0,2.85,24.4,779.5,403.74,292.28
2018,7,12,14,30,665.0,208.0,2.8,24.1,765.0,353.48,249.68
2018,7,12,14,45,720.5,169.0,2.8,23.8,750.0,298.86,202.17
2018,7,12,15,0,776.0,130.0,2.8,23.5,735.0,243.03,153.66
2018,7,12,15,15,763.5,127.0,2.8,23.5,697.0,188.96,112.32
2018,7,12,15,30,751.0,124.0,2.8,23.5,659.0,135.91,80.37
2018,7,12,15,45,736.0,120.5,2.7,22.7,617.5,90.94,71.19
2018,7,12,16,0,721.0,117.0,2.6,21.9,576.0,89.79,70.71
2018,7,12,16,15,702.0,112.5,2.55,21.55,531.0,80.86,63.47
2018,7,12,16,30,683.0,108.0,2.5,21.2,486.0,78.83,62.05
2018,7,12,16,45,659.0,103.0,2.45,20.8,439.5,76.25,60.16
2018,7,12,17,0,635.0,98.0,2.4,20.4,393.0,73.55,58.15
2018,7,12,17,15,602.5,92.5,2.4,20.05,346.0,70.25,55.58
2018,7,12,17,30,570.0,87.0,2.4,19.7,299.0,66.87,52.88
2018,7,12,17,45,527.5,79.5,2.35,19.35,253.0,61.81,48.63
2018,7,12,18,0,485.0,72.0,2.3,19.0,207.0,56.64,44.16
2018,7,12,18,15,412.5,64.0,2.3,18.7,162.5,50.7,38.83
2018,7,12,18,30,340.0,56.0,2.3,18.4,118.0,42.3,31.17
2018,7,12,18,45,225.5,44.0,2.3,18.15,80.0,33.03,22.55
2018,7,12,19,0,111.0,32.0,2.3,17.9,42.0,23.9,12.55
2018,7,12,19,15,55.5,18.0,2.25,17.85,23.0,14.16,0.0
2018,7,12,19,30,0.0,4.0,2.2,17.8,4.0,3.15,0.0
2018,7,12,19,45,0.0,2.0,2.15,17.7,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.6,15.8,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.6,15.9,3.0,2.36,0.0
2018,7,13,5,15,0.5,13.5,1.6,16.25,13.5,10.77,0.0
2018,7,13,5,30,1.0,24.0,1.6,16.6,24.0,19.18,8.27
2018,7,13,5,45,8.5,42.5,1.6,16.95,44.0,39.09,26.38
2018,7,13,6,0,16.0,61.0,1.6,17.3,64.0,64.39,48.16
2018,7,13,6,15,22.0,75.0,1.6,17.7,80.5,80.05,61.83
2018,7,13,6,30,28.0,89.0,1.6,18.1,97.0,96.41,75.83
2018,7,13,6,45,14.0,82.0,1.65,18.5,86.0,73.48,56.52
2018,7,13,7,0,0.0,75.0,1.7,18.9,75.0,57.87,43.07
2018,7,13,7,15,1.0,77.0,1.75,19.3,77.5,59.83,44.55
2018,7,13,7,30,2.0,79.0,1.8,19.7,80.0,62.16,46.29
2018,7,13,7,45,2.5,68.5,1.85,20.1,70.0,54.5,39.75
2018,7,13,8,0,3.0,58.0,1.9,20.5,60.0,46.9,33.32
2018,7,13,8,15,7.0,108.0,1.95,20.9,112.5,89.83,68.33
2018,7,13,8,30,11.0,158.0,2.0,21.3,165.0,135.43,104.71
2018,7,13,8,45,22.5,199.0,2.05,21.65,214.5,194.07,150.94
2018,7,13,9,0,34.0,240.0,2.1,22.0,264.0,242.69,188.35
2018,7,13,9,15,33.0,260.0,2.1,22.35,284.5,259.77,200.54
2018,7,13,9,30,32.0,280.0,2.1,22.7,305.0,276.46,212.42
2018,7,13,9,45,72.5,307.0,2.15,23.1,367.0,337.53,259.09
2018,7,13,10,0,113.0,334.0,2.2,23.5,429.0,417.79,318.56
2018,7,13,10,15,179.5,357.5,2.2,23.8,514.0,497.67,377.07
2018,7,13,10,30,246.0,381.0,2.2,24.1,599.0,593.49,444.95
2018,7,13,10,45,376.0,346.5,2.25,24.4,688.5,687.31,511.84
2018,7,13,11,0,506.0,312.0,2.3,24.7,778.0,760.36,562.99
2018,7,13,11,15,662.0,230.0,2.3,24.9,850.0,810.57,598.94
2018,7,13,11,30,818.0,148.0,2.3,25.1,922.0,827.05,610.61
2018,7,13,11,45,821.0,147.5,2.35,25.3,929.5,804.1,594.7
2018,7,13,12,0,824.0,147.0,2.4,25.5,937.0,778.12,577.07
2018,7,13,12,15,796.0,164.0,2.4,25.55,927.5,751.33,557.03
2018,7,13,12,30,768.0,181.0,2.4,25.6,918.0,710.88,527.53
2018,7,13,12,45,811.0,152.0,2.45,25.7,925.0,681.95,506.99
2018,7,13,13,0,854.0,123.0,2.5,25.8,932.0,642.5,478.32
2018,7,13,13,15,851.5,122.5,2.5,25.8,918.5,599.52,445.53
2018,7,13,13,30,849.0,122.0,2.5,25.8,905.0,554.64,410.45
2018,7,13,13,45,845.5,120.0,2.55,25.85,884.5,506.49,372.04
2018,7,13,14,0,842.0,118.0,2.6,25.9,864.0,456.89,331.38
2018,7,13,14,15,836.0,116.5,2.6,25.85,837.0,405.42,288.23
2018,7,13,14,30,830.0,115.0,2.6,25.8,810.0,353.14,243.56
2018,7,13,14,45,822.0,113.0,2.65,25.7,777.5,299.42,197.7
2018,7,13,15,0,814.0,111.0,2.7,25.6,745.0,245.56,152.81
2018,7,13,15,15,802.5,108.0,2.7,25.6,706.5,190.67,111.04
2018,7,13,15,30,791.0,105.0,2.7,25.6,668.0,128.08,72.11
2018,7,13,15,45,777.0,102.5,2.75,25.3,626.5,81.05,62.25
2018,7,13,16,0,763.0,100.0,2.8,25.0,585.0,80.09,61.75
2018,7,13,16,15,744.5,97.0,2.85,24.65,540.0,78.6,60.79
2018,7,13,16,30,726.0,94.0,2.9,24.3,495.0,77.03,59.76
2018,7,13,16,45,702.0,89.5,3.0,24.0,447.5,74.21,57.66
2018,7,13,17,0,678.0,85.0,3.1,23.7,400.0,65.81,50.8
2018,7,13,17,15,645.0,81.0,3.15,23.15,352.0,63.14,48.81
2018,7,13,17,30,612.0,77.0,3.2,22.6,304.0,60.46,46.74
2018,7,13,17,45,567.0,71.5,3.2,22.1,257.0,56.51,43.5
2018,7,13,18,0,522.0,66.0,3.2,21.6,210.0,52.55,40.13
2018,7,13,18,15,458.0,58.5,3.2,21.0,166.0,46.85,35.11
2018,7,13,18,30,394.0,51.0,3.2,20.4,122.0,41.16,29.9
2018,7,13,18,45,304.0,41.0,3.15,19.85,86.0,33.27,22.53
2018,7,13,19,0,214.0,31.0,3.1,19.3,50.0,23.56,12.02
2018,7,13,19,15,125.0,19.0,3.1,19.0,28.5,14.95,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,5.51,0.0
2018,7,13,19,45,18.0,3.5,3.05,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.4,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,5.51,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,53.78,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,131.48,84.04
2018,7,14,5,45,325.5,39.0,2.85,16.4,86.5,194.59,148.83
2018,7,14,6,0,419.0,48.0,2.9,16.7,123.0,266.22,212.03
2018,7,14,6,15,342.5,67.5,2.9,17.15,141.5,266.47,216.33
2018,7,14,6,30,266.0,87.0,2.9,17.6,160.0,248.96,203.95
2018,7,14,6,45,358.0,96.0,2.9,18.0,215.5,341.0,280.12
2018,7,14,7,0,450.0,105.0,2.9,18.4,271.0,426.81,349.13
2018,7,14,7,15,468.5,115.5,2.85,18.85,311.0,469.94,382.05
2018,7,14,7,30,487.0,126.0,2.8,19.3,351.0,512.98,414.04
2018,7,14,7,45,475.5,147.5,2.8,19.75,387.5,544.62,435.93
2018,7,14,8,0,464.0,169.0,2.8,20.2,424.0,573.29,455.06
2018,7,14,8,15,628.0,130.0,2.8,20.6,508.5,690.59,542.42
2018,7,14,8,30,792.0,91.0,2.8,21.0,593.0,797.68,615.88
2018,7,14,8,45,807.0,93.0,2.8,21.4,635.5,818.93,627.33
2018,7,14,9,0,822.0,95.0,2.8,21.8,678.0,846.8,644.0
2018,7,14,9,15,833.5,97.0,2.85,22.1,717.0,868.58,656.91
2018,7,14,9,30,845.0,99.0,2.9,22.4,756.0,887.12,667.66
2018,7,14,9,45,854.5,100.0,2.95,22.75,789.5,899.4,674.08
2018,7,14,10,0,864.0,101.0,3.0,23.1,823.0,908.14,678.25
2018,7,14,10,15,870.5,102.0,3.1,23.3,850.5,910.47,678.97
2018,7,14,10,30,877.0,103.0,3.2,23.5,878.0,909.09,677.34
2018,7,14,10,45,881.5,104.0,3.3,23.7,899.5,902.14,672.09
2018,7,14,11,0,886.0,105.0,3.4,23.9,921.0,891.47,664.44
2018,7,14,11,15,889.5,105.0,3.45,23.9,935.5,875.32,653.39
2018,7,14,11,30,893.0,105.0,3.5,23.9,950.0,855.61,640.0
2018,7,14,11,45,835.0,148.5,3.55,23.9,943.5,817.62,614.08
2018,7,14,12,0,777.0,192.0,3.6,23.9,937.0,791.91,595.08
2018,7,14,12,15,599.0,300.0,3.65,23.85,874.5,719.49,540.08
2018,7,14,12,30,421.0,408.0,3.7,23.8,812.0,646.62,484.78
2018,7,14,12,45,548.0,316.5,3.75,23.75,838.0,638.14,480.83
2018,7,14,13,0,675.0,225.0,3.8,23.7,864.0,617.03,466.48
2018,7,14,13,15,779.5,166.0,3.8,23.6,893.0,594.98,449.55
2018,7,14,13,30,884.0,107.0,3.8,23.5,922.0,564.07,424.6
2018,7,14,13,45,880.0,106.0,3.8,23.45,901.0,514.73,384.23
2018,7,14,14,0,876.0,105.0,3.8,23.4,880.0,463.9,341.63
2018,7,14,14,15,765.0,152.5,3.8,23.25,813.5,402.07,291.54
2018,7,14,14,30,654.0,200.0,3.8,23.1,747.0,346.57,246.93
2018,7,14,14,45,751.0,149.5,3.85,22.95,753.0,300.74,204.15
2018,7,14,15,0,848.0,99.0,3.9,22.8,759.0,245.9,153.91
2018,7,14,15,15,837.0,97.0,3.9,22.8,720.5,189.75,110.34
2018,7,14,15,30,826.0,95.0,3.9,22.8,682.0,134.24,76.67
2018,7,14,15,45,812.5,93.0,3.9,22.2,640.0,85.74,67.03
2018,7,14,16,0,799.0,91.0,3.9,21.6,598.0,75.42,58.69
2018,7,14,16,15,781.5,88.5,3.9,21.25,552.5,74.01,57.77
2018,7,14,16,30,764.0,86.0,3.9,20.9,507.0,72.53,56.79
2018,7,14,16,45,740.5,82.5,3.9,20.55,459.0,70.16,55.04
2018,7,14,17,0,717.0,79.0,3.9,20.2,411.0,67.72,53.21
2018,7,14,17,15,685.5,75.0,3.85,19.85,362.0,64.71,50.84
2018,7,14,17,30,654.0,71.0,3.8,19.5,313.0,56.92,44.28
2018,7,14,17,45,610.5,66.0,3.8,19.2,265.0,53.13,41.08
2018,7,14,18,0,567.0,61.0,3.8,18.9,217.0,49.33,37.78
2018,7,14,18,15,503.0,54.5,3.75,18.55,172.0,44.2,33.16
2018,7,14,18,30,439.0,48.0,3.7,18.2,127.0,39.12,28.4
2018,7,14,18,45,344.5,39.5,3.65,17.9,89.5,32.27,21.86
2018,7,14,19,0,250.0,31.0,3.6,17.6,52.0,25.53,13.4
2018,7,14,19,15,147.0,19.0,3.65,17.35,29.5,14.95,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.1,7.0,5.51,0.0
2018,7,14,19,45,22.0,3.5,3.7,16.85,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.4,7.0,5.51,0.0
2018,7,15,5,15,170.0,18.0,2.85,14.75,30.0,63.25,0.0
2018,7,15,5,30,287.0,29.0,2.9,15.1,53.0,149.77,94.32
2018,7,15,5,45,389.0,37.0,3.0,15.45,92.5,218.48,167.5
2018,7,15,6,0,491.0,45.0,3.1,15.8,132.0,296.27,236.52
2018,7,15,6,15,340.0,45.0,3.1,16.15,114.0,245.5,200.31
2018,7,15,6,30,189.0,45.0,3.1,16.5,96.0,169.12,138.88
2018,7,15,6,45,97.5,69.5,3.15,16.9,96.0,127.27,103.54
2018,7,15,7,0,6.0,94.0,3.2,17.3,96.0,78.67,60.95
2018,7,15,7,15,30.5,128.5,3.2,17.65,142.0,135.89,108.97
2018,7,15,7,30,55.0,163.0,3.2,18.0,188.0,188.52,152.19
2018,7,15,7,45,86.0,186.5,3.2,18.4,231.0,236.11,190.73
2018,7,15,8,0,117.0,210.0,3.2,18.8,274.0,302.45,243.27
2018,7,15,8,15,149.0,222.5,3.15,19.15,311.5,343.15,274.85
2018,7,15,8,30,181.0,235.0,3.1,19.5,349.0,384.98,306.83
2018,7,15,8,45,254.5,247.5,3.1,19.85,420.5,483.19,381.84
2018,7,15,9,0,328.0,260.0,3.1,20.2,492.0,563.98,441.77
2018,7,15,9,15,452.0,241.0,3.1,20.5,580.5,680.87,527.6
2018,7,15,9,30,576.0,222.0,3.1,20.8,669.0,785.49,601.89
2018,7,15,9,45,741.5,161.5,3.15,21.1,763.5,871.01,661.12
2018,7,15,10,0,907.0,101.0,3.2,21.4,858.0,949.02,712.13
2018,7,15,10,15,913.5,102.0,3.25,21.6,886.5,951.27,711.79
2018,7,15,10,30,920.0,103.0,3.3,21.8,915.0,949.62,709.6
2018,7,15,10,45,926.5,103.0,3.35,22.0,938.0,943.09,704.28
2018,7,15,11,0,933.0,103.0,3.4,22.2,961.0,932.64,696.47
2018,7,15,11,15,937.5,102.5,3.45,22.25,976.5,916.08,685.05
2018,7,15,11,30,942.0,102.0,3.5,22.3,992.0,895.75,671.18
2018,7,15,11,45,944.5,101.5,3.6,22.4,1000.0,870.09,653.85
2018,7,15,12,0,947.0,101.0,3.7,22.5,1008.0,840.96,634.09
2018,7,15,12,15,946.0,101.5,3.75,22.5,1007.5,806.67,610.68
2018,7,15,12,30,945.0,102.0,3.8,22.5,1007.0,769.42,583.97
2018,7,15,12,45,942.0,103.0,3.85,22.5,999.5,728.39,553.31
2018,7,15,13,0,939.0,104.0,3.9,22.5,992.0,684.87,520.14
2018,7,15,13,15,936.5,103.0,3.9,22.5,977.0,637.84,483.43
2018,7,15,13,30,934.0,102.0,3.9,22.5,962.0,588.67,444.14
2018,7,15,13,45,930.5,101.0,3.9,22.5,940.5,537.06,401.88
2018,7,15,14,0,927.0,100.0,3.9,22.5,919.0,483.78,357.1
2018,7,15,14,15,907.0,106.0,3.95,22.45,886.5,427.52,309.22
2018,7,15,14,30,887.0,112.0,4.0,22.4,854.0,371.6,260.77
2018,7,15,14,45,880.0,109.0,4.0,22.3,819.5,314.1,210.61
2018,7,15,15,0,873.0,106.0,4.0,22.2,785.0,256.3,161.38
2018,7,15,15,15,876.0,98.5,4.0,22.2,750.0,197.13,114.73
2018,7,15,15,30,879.0,91.0,4.0,22.2,715.0,136.99,77.18
2018,7,15,15,45,866.0,88.0,3.95,21.85,670.5,84.34,65.94
2018,7,15,16,0,853.0,85.0,3.9,21.5,626.0,82.1,64.38
2018,7,15,16,15,834.5,83.0,3.9,21.2,578.0,80.18,63.03
2018,7,15,16,30,816.0,81.0,3.9,20.9,530.0,70.41,54.98
2018,7,15,16,45,793.0,77.5,3.85,20.6,480.0,67.84,53.04
2018,7,15,17,0,770.0,74.0,3.8,20.3,430.0,65.19,51.0
2018,7,15,17,15,739.0,71.0,3.8,19.95,379.5,62.7,49.09
2018,7,15,17,30,708.0,68.0,3.8,19.6,329.0,60.21,47.12
2018,7,15,17,45,664.0,63.0,3.75,19.25,278.5,55.98,43.56
2018,7,15,18,0,620.0,58.0,3.7,18.9,228.0,47.73,36.37
2018,7,15,18,15,555.0,52.5,3.65,18.45,181.0,43.17,32.27
2018,7,15,18,30,490.0,47.0,3.6,18.0,134.0,38.72,28.07
2018,7,15,18,45,388.5,39.0,3.5,17.55,94.5,32.13,21.74
2018,7,15,19,0,287.0,31.0,3.4,17.1,55.0,25.7,13.31
2018,7,15,19,15,169.5,19.0,3.35,16.85,31.0,14.95,0.0
2018,7,15,19,30,52.0,7.0,3.3,16.6,7.0,5.51,0.0
2018,7,15,19,45,26.0,3.5,3.25,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.0,4.0,2.7,14.0,3.5,0.0,0.0
2018,7,16,5,0,54.0,8.0,2.7,14.1,7.0,0.0,0.0
2018,7,16,5,15,175.0,18.5,2.8,14.5,30.0,65.15,0.0
2018,7,16,5,30,296.0,29.0,2.9,14.9,53.0,152.32,93.59
2018,7,16,5,45,351.0,33.5,2.95,15.3,81.0,199.83,152.9
2018,7,16,6,0,406.0,38.0,3.0,15.7,109.0,249.67,199.49
2018,7,16,6,15,251.0,42.5,3.0,16.15,91.0,189.58,154.35
2018,7,16,6,30,96.0,47.0,3.0,16.6,73.0,107.68,86.67
2018,7,16,6,45,48.0,68.5,2.95,17.0,81.5,96.32,76.77
2018,7,16,7,0,0.0,90.0,2.9,17.4,90.0,71.2,54.53
2018,7,16,7,15,7.0,122.0,2.85,17.9,125.0,104.03,81.83
2018,7,16,7,30,14.0,154.0,2.8,18.4,160.0,137.68,109.26
2018,7,16,7,45,38.5,185.5,2.8,18.85,205.5,198.83,158.99
2018,7,16,8,0,63.0,217.0,2.8,19.3,251.0,249.83,199.47
2018,7,16,8,15,137.0,238.5,2.75,19.8,322.0,350.51,279.17
2018,7,16,8,30,211.0,260.0,2.7,20.3,393.0,437.16,345.57
2018,7,16,8,45,407.0,223.0,2.7,20.75,502.5,613.27,479.04
2018,7,16,9,0,603.0,186.0,2.7,21.2,612.0,765.86,589.16
2018,7,16,9,15,760.5,136.0,2.7,21.65,704.5,857.21,649.99
2018,7,16,9,30,918.0,86.0,2.7,22.1,797.0,942.61,704.63
2018,7,16,9,45,923.0,89.0,2.7,22.5,831.5,953.55,708.77
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,960.57,711.09
2018,7,16,10,15,934.0,93.0,2.75,23.25,894.5,962.51,710.78
2018,7,16,10,30,940.0,94.0,2.8,23.6,923.0,960.48,708.02
2018,7,16,10,45,944.5,94.5,2.8,23.9,945.0,952.62,701.28
2018,7,16,11,0,949.0,95.0,2.8,24.2,967.0,940.79,692.13
2018,7,16,11,15,952.0,95.0,2.85,24.4,982.0,923.27,680.0
2018,7,16,11,30,955.0,95.0,2.9,24.6,997.0,901.96,665.46
2018,7,16,11,45,956.5,95.0,2.9,24.8,1004.5,875.73,647.33
2018,7,16,12,0,958.0,95.0,2.9,25.0,1012.0,846.0,626.91
2018,7,16,12,15,955.5,97.0,3.0,25.0,1011.5,811.57,604.34
2018,7,16,12,30,953.0,99.0,3.1,25.0,1011.0,774.17,578.61
2018,7,16,12,45,947.5,101.5,3.15,25.05,1002.5,732.32,547.93
2018,7,16,13,0,942.0,104.0,3.2,25.1,994.0,688.11,514.85
2018,7,16,13,15,939.0,103.5,3.25,25.0,979.0,640.97,479.14
2018,7,16,13,30,936.0,103.0,3.3,24.9,964.0,591.72,440.8
2018,7,16,13,45,900.0,120.0,3.35,24.8,932.0,536.58,396.99
2018,7,16,14,0,864.0,137.0,3.4,24.7,900.0,482.19,352.73
2018,7,16,14,15,800.5,163.5,3.4,24.5,853.0,425.21,306.23
2018,7,16,14,30,737.0,190.0,3.4,24.3,806.0,368.86,260.12
2018,7,16,14,45,734.5,180.5,3.45,24.1,773.0,313.54,213.35
2018,7,16,15,0,732.0,171.0,3.5,23.9,740.0,257.93,167.09
2018,7,16,15,15,728.5,161.0,3.5,23.9,702.5,201.77,123.55
2018,7,16,15,30,725.0,151.0,3.5,23.9,665.0,145.84,88.12
2018,7,16,15,45,720.5,141.0,3.5,23.4,624.5,95.13,74.53
2018,7,16,16,0,716.0,131.0,3.5,22.9,584.0,90.94,71.43
2018,7,16,16,15,707.5,121.5,3.45,22.6,540.0,86.56,68.04
2018,7,16,16,30,699.0,112.0,3.4,22.3,496.0,81.81,64.33
2018,7,16,16,45,708.0,98.5,3.4,21.95,455.5,74.49,58.42
2018,7,16,17,0,717.0,85.0,3.4,21.6,415.0,72.09,56.65
2018,7,16,17,15,707.5,76.5,3.3,21.2,370.0,66.24,51.88
2018,7,16,17,30,698.0,68.0,3.2,20.8,325.0,60.06,46.76
2018,7,16,17,45,658.5,63.5,3.15,20.35,276.5,52.0,39.9
2018,7,16,18,0,619.0,59.0,3.1,19.9,228.0,48.47,36.86
2018,7,16,18,15,553.0,53.0,3.0,19.35,180.5,43.55,32.47
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,38.71,27.96
2018,7,16,18,45,385.0,39.0,2.75,18.3,93.5,32.13,21.64
2018,7,16,19,0,283.0,31.0,2.6,17.8,54.0,25.71,12.99
2018,7,16,19,15,167.0,19.0,2.6,17.5,30.5,14.95,0.0
2018,7,16,19,30,51.0,7.0,2.6,17.2,7.0,5.51,0.0
2018,7,16,19,45,25.5,3.5,2.6,16.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.5,2.25,13.9,1.5,0.0,0.0
2018,7,17,5,0,12.0,3.0,2.3,14.1,3.0,0.0,0.0
2018,7,17,5,15,64.0,10.0,2.35,14.55,14.5,26.4,0.0
2018,7,17,5,30,116.0,17.0,2.4,15.0,26.0,71.71,40.46
2018,7,17,5,45,74.5,21.0,2.45,15.45,28.5,56.91,40.36
2018,7,17,6,0,33.0,25.0,2.5,15.9,31.0,39.32,27.42
2018,7,17,6,15,16.5,35.5,2.5,16.35,38.5,36.65,25.58
2018,7,17,6,30,0.0,46.0,2.5,16.8,46.0,35.17,24.28
2018,7,17,6,45,0.0,66.5,2.5,17.3,66.5,51.28,37.89
2018,7,17,7,0,0.0,87.0,2.5,17.8,87.0,68.56,52.27
2018,7,17,7,15,8.5,123.0,2.5,18.3,127.0,106.12,83.47
2018,7,17,7,30,17.0,159.0,2.5,18.8,167.0,144.83,114.99
2018,7,17,7,45,30.0,186.5,2.45,19.3,202.0,193.62,154.14
2018,7,17,8,0,43.0,214.0,2.4,19.8,237.0,230.93,183.3
2018,7,17,8,15,49.0,235.5,2.4,20.25,264.5,256.55,202.64
2018,7,17,8,30,55.0,257.0,2.4,20.7,292.0,282.14,221.71
2018,7,17,8,45,84.0,285.5,2.4,21.2,343.0,335.04,262.12
2018,7,17,9,0,113.0,314.0,2.4,21.7,394.0,408.45,316.81
2018,7,17,9,15,151.5,335.0,2.4,22.1,448.5,463.19,356.89
2018,7,17,9,30,190.0,356.0,2.4,22.5,503.0,517.76,396.1
2018,7,17,9,45,240.5,363.0,2.4,22.85,557.5,589.09,446.81
2018,7,17,10,0,291.0,370.0,2.4,23.2,612.0,638.96,481.42
2018,7,17,10,15,456.0,315.5,2.4,23.5,710.0,752.75,562.88
2018,7,17,10,30,621.0,261.0,2.4,23.8,808.0,850.3,630.32
2018,7,17,10,45,759.5,192.5,2.4,24.1,878.0,891.49,658.0
2018,7,17,11,0,898.0,124.0,2.4,24.4,948.0,923.48,677.4
2018,7,17,11,15,921.0,113.5,2.45,24.6,970.5,914.49,670.61
2018,7,17,11,30,944.0,103.0,2.5,24.8,993.0,901.24,661.49
2018,7,17,11,45,946.0,103.0,2.5,25.0,1001.0,875.52,643.8
2018,7,17,12,0,948.0,103.0,2.5,25.2,1009.0,846.32,623.92
2018,7,17,12,15,945.0,104.5,2.55,25.25,1008.0,811.22,600.76
2018,7,17,12,30,942.0,106.0,2.6,25.3,1007.0,773.24,574.45
2018,7,17,12,45,934.0,110.0,2.6,25.35,997.5,731.1,543.64
2018,7,17,13,0,926.0,114.0,2.6,25.4,988.0,686.77,510.65
2018,7,17,13,15,923.0,113.0,2.65,25.35,973.0,639.8,475.45
2018,7,17,13,30,920.0,112.0,2.7,25.3,958.0,590.77,437.67
2018,7,17,13,45,885.5,128.0,2.75,25.3,926.5,536.05,394.52
2018,7,17,14,0,851.0,144.0,2.8,25.3,895.0,482.03,350.88
2018,7,17,14,15,801.0,163.0,2.85,25.1,852.0,426.1,305.5
2018,7,17,14,30,751.0,182.0,2.9,24.9,809.0,369.14,258.97
2018,7,17,14,45,735.0,179.5,2.95,24.75,772.0,313.93,212.83
2018,7,17,15,0,719.0,177.0,3.0,24.6,735.0,259.8,168.42
2018,7,17,15,15,716.0,166.5,3.0,24.6,698.0,204.04,125.32
2018,7,17,15,30,713.0,156.0,3.0,24.6,661.0,148.46,90.07
2018,7,17,15,45,730.5,138.5,3.05,24.1,627.5,94.03,73.38
2018,7,17,16,0,748.0,121.0,3.1,23.6,594.0,93.28,73.17
2018,7,17,16,15,701.5,122.0,3.15,23.2,538.0,86.75,68.03
2018,7,17,16,30,655.0,123.0,3.2,22.8,482.0,87.78,69.25
2018,7,17,16,45,674.0,107.5,3.2,22.35,446.0,79.62,62.68
2018,7,17,17,0,693.0,92.0,3.2,21.9,410.0,70.8,55.47
2018,7,17,17,15,679.0,84.0,3.2,21.35,365.0,65.85,51.52
2018,7,17,17,30,665.0,76.0,3.2,20.8,320.0,60.64,47.27
2018,7,17,17,45,621.0,70.5,3.2,20.2,271.0,56.58,43.92
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,52.5,40.42
2018,7,17,18,15,507.0,58.0,3.05,19.05,175.0,47.01,35.52
2018,7,17,18,30,437.0,51.0,2.9,18.5,128.0,41.59,30.46
2018,7,17,18,45,332.5,41.0,2.8,18.0,89.0,33.54,22.83
2018,7,17,19,0,228.0,31.0,2.7,17.5,50.0,23.58,11.15
2018,7,17,19,15,131.0,19.0,2.7,17.2,28.0,14.95,0.0
2018,7,17,19,30,34.0,7.0,2.7,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.65,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.1,14.7,4.0,0.0,0.0
2018,7,18,5,15,121.0,16.5,2.15,15.2,25.0,48.07,0.0
2018,7,18,5,30,217.0,29.0,2.2,15.7,46.0,124.17,70.5
2018,7,18,5,45,324.0,39.0,2.25,16.2,84.5,194.78,147.88
2018,7,18,6,0,431.0,49.0,2.3,16.7,123.0,273.97,217.31
2018,7,18,6,15,325.0,47.5,2.25,17.15,113.5,242.1,196.17
2018,7,18,6,30,219.0,46.0,2.2,17.6,104.0,188.21,154.02
2018,7,18,6,45,109.5,61.5,2.1,18.1,90.5,136.57,110.82
2018,7,18,7,0,0.0,77.0,2.0,18.6,77.0,59.74,44.65
2018,7,18,7,15,1.0,105.0,1.95,19.05,105.5,84.4,65.05
2018,7,18,7,30,2.0,133.0,1.9,19.5,134.0,109.42,85.27
2018,7,18,7,45,7.5,157.5,1.8,19.95,161.5,134.8,105.59
2018,7,18,8,0,13.0,182.0,1.7,20.4,189.0,160.5,125.79
2018,7,18,8,15,21.5,209.5,1.7,20.85,222.5,191.74,150.17
2018,7,18,8,30,30.0,237.0,1.7,21.3,256.0,240.42,187.69
2018,7,18,8,45,76.5,272.0,1.7,21.7,325.0,314.93,245.42
2018,7,18,9,0,123.0,307.0,1.7,22.1,394.0,410.7,317.05
2018,7,18,9,15,208.5,318.0,1.75,22.45,475.0,498.32,382.08
2018,7,18,9,30,294.0,329.0,1.8,22.8,556.0,607.36,460.05
2018,7,18,9,45,447.0,283.0,1.85,23.15,646.0,722.25,541.67
2018,7,18,10,0,600.0,237.0,1.9,23.5,736.0,823.8,611.62
2018,7,18,10,15,720.0,191.0,1.95,23.75,810.0,885.56,652.65
2018,7,18,10,30,840.0,145.0,2.0,24.0,884.0,934.38,683.1
2018,7,18,10,45,871.5,130.5,2.0,24.3,914.0,923.03,673.69
2018,7,18,11,0,903.0,116.0,2.0,24.6,944.0,922.21,671.89
2018,7,18,11,15,835.5,159.5,2.05,24.75,935.5,895.87,654.36
2018,7,18,11,30,768.0,203.0,2.1,24.9,927.0,852.74,625.65
2018,7,18,11,45,765.0,206.0,2.15,25.05,932.0,827.31,608.24
2018,7,18,12,0,762.0,209.0,2.2,25.2,937.0,799.01,588.52
2018,7,18,12,15,621.5,297.5,2.3,25.2,891.0,739.73,545.15
2018,7,18,12,30,481.0,386.0,2.4,25.2,845.0,677.83,499.92
2018,7,18,12,45,494.5,377.5,2.45,25.25,846.5,651.92,481.81
2018,7,18,13,0,508.0,369.0,2.5,25.3,848.0,623.62,461.32
2018,7,18,13,15,571.0,322.0,2.55,25.25,852.5,595.02,440.84
2018,7,18,13,30,634.0,275.0,2.6,25.2,857.0,557.72,413.07
2018,7,18,13,45,635.0,268.0,2.65,25.1,839.5,513.8,379.12
2018,7,18,14,0,636.0,261.0,2.7,25.0,822.0,468.7,343.3
2018,7,18,14,15,687.5,225.0,2.7,24.85,813.5,422.85,305.1
2018,7,18,14,30,739.0,189.0,2.7,24.7,805.0,370.79,260.58
2018,7,18,14,45,729.5,182.5,2.75,24.55,769.5,315.27,214.12
2018,7,18,15,0,720.0,176.0,2.8,24.4,734.0,260.2,168.77
2018,7,18,15,15,710.0,168.0,2.8,24.4,694.5,204.81,126.19
2018,7,18,15,30,700.0,160.0,2.8,24.4,655.0,150.38,91.88
2018,7,18,15,45,662.5,159.5,2.95,23.85,604.0,104.33,82.01
2018,7,18,16,0,625.0,159.0,3.1,23.3,553.0,105.46,83.44
2018,7,18,16,15,642.0,141.0,3.2,22.85,518.5,97.05,76.79
2018,7,18,16,30,659.0,123.0,3.3,22.4,484.0,87.92,69.48
2018,7,18,16,45,668.5,108.5,3.45,21.9,444.5,80.19,63.29
2018,7,18,17,0,678.0,94.0,3.6,21.4,405.0,71.86,56.51
2018,7,18,17,15,660.0,87.0,3.6,20.75,360.0,67.6,53.17
2018,7,18,17,30,642.0,80.0,3.6,20.1,315.0,63.13,49.57
2018,7,18,17,45,593.0,74.0,3.65,19.5,265.0,58.78,45.97
2018,7,18,18,0,544.0,68.0,3.7,18.9,215.0,54.42,42.22
2018,7,18,18,15,473.5,60.5,3.55,18.35,169.0,48.68,37.07
2018,7,18,18,30,403.0,53.0,3.4,17.8,123.0,43.0,31.75
2018,7,18,18,45,302.5,42.0,3.25,17.3,85.0,32.02,21.56
2018,7,18,19,0,202.0,31.0,3.1,16.8,47.0,23.48,10.74
2018,7,18,19,15,115.0,18.5,2.95,16.55,26.5,14.56,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.6,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,45,14.0,3.0,2.7,14.15,2.5,0.0,0.0
2018,7,19,5,0,28.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,115.0,17.5,3.05,14.8,24.5,47.18,0.0
2018,7,19,5,30,202.0,29.0,3.2,15.2,44.0,118.76,64.38
2018,7,19,5,45,153.0,34.0,3.4,15.6,50.5,117.26,88.05
2018,7,19,6,0,104.0,39.0,3.6,16.0,57.0,95.83,74.31
2018,7,19,6,15,52.0,57.0,3.5,16.35,66.0,84.96,66.44
2018,7,19,6,30,0.0,75.0,3.4,16.7,75.0,60.7,45.85
2018,7,19,6,45,4.0,96.0,3.3,17.05,97.5,81.28,63.27
2018,7,19,7,0,8.0,117.0,3.2,17.4,120.0,102.11,80.62
2018,7,19,7,15,12.5,137.5,3.0,17.85,143.0,123.03,97.73
2018,7,19,7,30,17.0,158.0,2.8,18.3,166.0,144.2,114.75
2018,7,19,7,45,29.0,184.0,2.6,18.7,199.0,190.75,152.25
2018,7,19,8,0,41.0,210.0,2.4,19.1,232.0,225.72,179.66
2018,7,19,8,15,78.5,241.0,2.3,19.65,288.5,287.61,228.41
2018,7,19,8,30,116.0,272.0,2.2,20.2,345.0,370.03,291.33
2018,7,19,8,45,164.5,294.0,2.05,20.7,405.5,435.23,339.76
2018,7,19,9,0,213.0,316.0,1.9,21.2,466.0,501.31,387.41
2018,7,19,9,15,269.0,321.5,1.85,21.75,522.0,578.2,441.77
2018,7,19,9,30,325.0,327.0,1.8,22.3,578.0,634.7,480.37
2018,7,19,9,45,415.0,312.5,1.75,22.85,647.5,721.63,539.72
2018,7,19,10,0,505.0,298.0,1.7,23.4,717.0,788.88,583.92
2018,7,19,10,15,614.5,255.5,1.75,23.85,783.0,850.17,625.13
2018,7,19,10,30,724.0,213.0,1.8,24.3,849.0,903.39,660.35
2018,7,19,10,45,695.0,236.5,1.85,24.75,859.5,886.75,646.53
2018,7,19,11,0,666.0,260.0,1.9,25.2,870.0,866.36,631.05
2018,7,19,11,15,657.5,268.0,2.0,25.45,878.5,847.5,618.15
2018,7,19,11,30,649.0,276.0,2.1,25.7,887.0,825.68,603.15
2018,7,19,11,45,680.0,259.5,2.2,26.0,904.0,813.63,595.33
2018,7,19,12,0,711.0,243.0,2.3,26.3,921.0,797.26,584.31
2018,7,19,12,15,804.0,187.0,2.5,26.3,954.0,784.19,578.04
2018,7,19,12,30,897.0,131.0,2.7,26.3,987.0,762.93,565.43
2018,7,19,12,45,896.5,130.0,2.9,26.3,980.0,723.34,537.57
2018,7,19,13,0,896.0,129.0,3.1,26.3,973.0,681.26,507.14
2018,7,19,13,15,891.0,129.0,3.25,26.0,957.5,634.86,472.99
2018,7,19,13,30,886.0,129.0,3.4,25.7,942.0,586.65,436.33
2018,7,19,13,45,821.0,160.5,3.6,25.4,900.0,531.41,393.39
2018,7,19,14,0,756.0,192.0,3.8,25.1,858.0,475.64,349.34
2018,7,19,14,15,702.0,212.5,3.8,24.7,815.5,421.09,305.43
2018,7,19,14,30,648.0,233.0,3.8,24.3,773.0,370.63,264.34
2018,7,19,14,45,713.5,191.5,3.85,23.85,763.0,317.61,217.89
2018,7,19,15,0,779.0,150.0,3.9,23.4,753.0,262.57,169.45
2018,7,19,15,15,750.5,151.0,3.9,23.4,707.5,207.83,127.63
2018,7,19,15,30,722.0,152.0,3.9,23.4,662.0,148.19,89.8
2018,7,19,15,45,690.5,151.0,3.75,22.55,613.5,100.23,79.07
2018,7,19,16,0,659.0,150.0,3.6,21.7,565.0,100.96,80.23
2018,7,19,16,15,648.0,140.0,3.45,21.35,521.5,96.64,76.93
2018,7,19,16,30,637.0,130.0,3.3,21.0,478.0,91.95,73.31
2018,7,19,16,45,626.0,119.5,3.2,20.6,434.0,86.57,69.08
2018,7,19,17,0,615.0,109.0,3.1,20.2,390.0,80.8,64.48
2018,7,19,17,15,594.5,101.0,3.05,19.8,346.0,76.25,60.86
2018,7,19,17,30,574.0,93.0,3.0,19.4,302.0,71.47,56.96
2018,7,19,17,45,527.0,86.0,2.9,19.05,255.0,66.86,53.1
2018,7,19,18,0,480.0,79.0,2.8,18.7,208.0,62.21,49.05
2018,7,19,18,15,415.0,68.5,2.75,18.3,163.0,51.63,39.64
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,43.73,32.36
2018,7,19,18,45,263.0,44.5,2.6,17.5,81.5,33.57,22.81
2018,7,19,19,0,176.0,31.0,2.5,17.1,45.0,23.39,10.22
2018,7,19,19,15,100.5,18.0,2.45,16.9,25.0,14.16,0.0
2018,7,19,19,30,25.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.4,16.45,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,20,4,45,6.0,2.0,1.85,13.55,2.0,0.0,0.0
2018,7,20,5,0,12.0,4.0,1.9,13.7,4.0,0.0,0.0
2018,7,20,5,15,61.5,16.5,2.0,14.2,20.5,30.89,0.0
2018,7,20,5,30,111.0,29.0,2.1,14.7,37.0,80.01,39.61
2018,7,20,5,45,86.5,33.5,2.25,15.2,42.5,79.64,58.3
2018,7,20,6,0,62.0,38.0,2.4,15.7,48.0,67.47,50.83
2018,7,20,6,15,31.0,49.0,2.4,16.2,54.0,57.42,43.19
2018,7,20,6,30,0.0,60.0,2.4,16.7,60.0,46.6,33.96
2018,7,20,6,45,1.0,77.0,2.4,17.15,77.5,61.48,46.54
2018,7,20,7,0,2.0,94.0,2.4,17.6,95.0,76.43,58.96
2018,7,20,7,15,5.0,116.5,2.4,18.1,119.0,97.92,76.65
2018,7,20,7,30,8.0,139.0,2.4,18.6,143.0,119.63,94.21
2018,7,20,7,45,5.5,149.0,2.4,19.1,152.0,125.61,98.49
2018,7,20,8,0,3.0,159.0,2.4,19.6,161.0,131.53,102.67
2018,7,20,8,15,6.0,177.0,2.4,20.1,181.0,149.16,116.42
2018,7,20,8,30,9.0,195.0,2.4,20.6,201.0,166.9,130.06
2018,7,20,8,45,23.0,233.5,2.4,21.1,249.5,213.01,166.25
2018,7,20,9,0,37.0,272.0,2.4,21.6,298.0,278.67,216.7
2018,7,20,9,15,85.0,312.0,2.45,22.0,376.0,360.41,279.39
2018,7,20,9,30,133.0,352.0,2.5,22.4,454.0,463.15,355.61
2018,7,20,9,45,210.5,365.0,2.5,22.85,535.5,545.15,415.56
2018,7,20,10,0,288.0,378.0,2.5,23.3,617.0,646.61,487.28
2018,7,20,10,15,385.5,351.0,2.5,23.6,682.5,705.52,529.03
2018,7,20,10,30,483.0,324.0,2.5,23.9,748.0,781.23,581.19
2018,7,20,10,45,528.0,308.0,2.55,24.2,782.0,797.34,591.49
2018,7,20,11,0,573.0,292.0,2.6,24.5,816.0,811.78,600.99
2018,7,20,11,15,665.0,240.0,2.65,24.65,858.0,831.18,615.54
2018,7,20,11,30,757.0,188.0,2.7,24.8,900.0,833.69,618.65
2018,7,20,11,45,793.5,167.5,2.8,24.9,919.0,821.58,610.59
2018,7,20,12,0,830.0,147.0,2.9,25.0,938.0,792.39,591.02
2018,7,20,12,15,833.0,144.5,2.95,25.0,938.5,761.74,569.82
2018,7,20,12,30,836.0,142.0,3.0,25.0,939.0,728.33,545.77
2018,7,20,12,45,840.5,137.5,3.05,25.0,933.5,691.85,519.08
2018,7,20,13,0,845.0,133.0,3.1,25.0,928.0,652.74,489.85
2018,7,20,13,15,841.5,132.0,3.15,24.85,913.5,608.76,456.54
2018,7,20,13,30,838.0,131.0,3.2,24.7,899.0,562.99,420.95
2018,7,20,13,45,833.0,129.5,3.25,24.6,877.5,514.5,382.18
2018,7,20,14,0,828.0,128.0,3.3,24.5,856.0,464.72,341.27
2018,7,20,14,15,805.0,134.5,3.35,24.25,823.5,410.89,296.61
2018,7,20,14,30,782.0,141.0,3.4,24.0,791.0,358.18,251.99
2018,7,20,14,45,788.0,130.5,3.4,23.8,762.5,303.19,204.47
2018,7,20,15,0,794.0,120.0,3.4,23.6,734.0,246.77,156.49
2018,7,20,15,15,781.5,118.0,3.4,23.6,696.0,191.81,113.65
2018,7,20,15,30,769.0,116.0,3.4,23.6,658.0,137.83,79.88
2018,7,20,15,45,752.0,113.0,3.4,23.0,615.0,87.01,67.88
2018,7,20,16,0,735.0,110.0,3.4,22.4,572.0,85.92,67.37
2018,7,20,16,15,712.5,107.0,3.4,22.05,526.0,84.6,66.57
2018,7,20,16,30,690.0,104.0,3.4,21.7,480.0,76.71,60.18
2018,7,20,16,45,661.0,100.0,3.35,21.3,432.0,74.56,58.66
2018,7,20,17,0,632.0,96.0,3.3,20.9,384.0,72.36,57.07
2018,7,20,17,15,594.5,91.0,3.25,20.5,336.0,69.28,54.68
2018,7,20,17,30,557.0,86.0,3.2,20.1,288.0,66.17,52.21
2018,7,20,17,45,506.5,79.0,3.1,19.65,241.0,61.38,48.2
2018,7,20,18,0,456.0,72.0,3.0,19.2,194.0,56.55,44.01
2018,7,20,18,15,390.0,62.5,2.95,18.8,151.0,47.29,35.77
2018,7,20,18,30,324.0,53.0,2.9,18.4,108.0,40.06,29.1
2018,7,20,18,45,215.5,40.0,2.85,18.05,71.5,30.13,19.8
2018,7,20,19,0,107.0,27.0,2.8,17.7,35.0,20.31,7.64
2018,7,20,19,15,58.0,15.0,2.75,17.5,19.0,11.8,0.0
2018,7,20,19,30,9.0,3.0,2.7,17.3,3.0,0.0,0.0
2018,7,20,19,45,4.5,1.5,2.65,17.15,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.6,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,7,21,5,15,38.0,12.0,1.95,16.05,14.0,20.53,0.0
2018,7,21,5,30,64.0,21.0,2.0,16.4,25.0,51.59,21.59
2018,7,21,5,45,101.0,34.5,2.05,16.75,48.0,87.39,63.85
2018,7,21,6,0,138.0,48.0,2.1,17.1,71.0,123.79,96.7
2018,7,21,6,15,100.0,63.0,2.1,17.55,82.5,117.19,93.05
2018,7,21,6,30,62.0,78.0,2.1,18.0,94.0,115.27,91.96
2018,7,21,6,45,53.5,106.0,2.1,18.4,122.0,130.62,104.78
2018,7,21,7,0,45.0,134.0,2.1,18.8,150.0,154.93,124.42
2018,7,21,7,15,84.5,158.5,2.15,19.3,194.5,207.68,167.76
2018,7,21,7,30,124.0,183.0,2.2,19.8,239.0,278.65,224.46
2018,7,21,7,45,247.0,187.0,2.2,20.25,314.5,396.82,318.25
2018,7,21,8,0,370.0,191.0,2.2,20.7,390.0,506.55,402.15
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,619.84,485.82
