Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,10,5,15,48.0,7.0,1.85,14.45,8.0,0.0,0.0
2018,8,10,5,30,96.0,14.0,1.9,14.9,16.0,46.73,0.0
2018,8,10,5,45,198.0,27.0,1.95,15.35,45.5,135.76,62.32
2018,8,10,6,0,300.0,40.0,2.0,15.8,75.0,216.51,167.31
2018,8,10,6,15,380.0,50.5,1.95,16.25,117.5,289.71,233.38
2018,8,10,6,30,460.0,61.0,1.9,16.7,160.0,369.88,301.81
2018,8,10,6,45,512.5,70.0,1.85,17.15,208.0,437.54,357.73
2018,8,10,7,0,565.0,79.0,1.8,17.6,256.0,508.49,413.72
2018,8,10,7,15,603.5,86.0,1.8,18.25,306.0,569.72,459.72
2018,8,10,7,30,642.0,93.0,1.8,18.9,356.0,631.92,504.15
2018,8,10,7,45,668.0,99.5,1.8,19.5,405.0,683.97,539.09
2018,8,10,8,0,694.0,106.0,1.8,20.1,454.0,735.21,572.44
2018,8,10,8,15,715.5,110.5,1.75,20.8,501.0,778.98,598.98
2018,8,10,8,30,737.0,115.0,1.7,21.5,548.0,820.92,623.59
2018,8,10,8,45,750.5,120.5,1.7,22.15,591.5,848.86,638.8
2018,8,10,9,0,764.0,126.0,1.7,22.8,635.0,879.54,655.78
2018,8,10,9,15,773.5,131.5,1.75,23.3,674.0,903.36,668.96
2018,8,10,9,30,783.0,137.0,1.8,23.8,713.0,923.82,679.96
2018,8,10,9,45,786.0,143.0,1.8,24.3,745.5,934.99,684.38
2018,8,10,10,0,789.0,149.0,1.8,24.8,778.0,942.46,686.58
2018,8,10,10,15,797.0,152.0,1.85,25.2,807.0,947.95,688.53
2018,8,10,10,30,805.0,155.0,1.9,25.6,836.0,949.66,688.18
2018,8,10,10,45,811.5,156.0,2.0,25.95,858.0,944.14,684.02
2018,8,10,11,0,818.0,157.0,2.1,26.3,880.0,934.82,677.54
2018,8,10,11,15,822.0,157.0,2.2,26.45,894.5,918.47,667.13
2018,8,10,11,30,826.0,157.0,2.3,26.6,909.0,898.49,654.39
2018,8,10,11,45,829.5,156.5,2.4,26.8,917.0,874.07,638.6
2018,8,10,12,0,833.0,156.0,2.5,27.0,925.0,846.23,620.49
2018,8,10,12,15,830.5,158.0,2.6,27.0,924.5,812.54,598.53
2018,8,10,12,30,828.0,160.0,2.7,27.0,924.0,776.04,573.41
2018,8,10,12,45,820.5,163.5,2.8,27.05,915.0,734.62,544.17
2018,8,10,13,0,813.0,167.0,2.9,27.1,906.0,691.16,512.8
2018,8,10,13,15,811.0,164.0,3.0,27.05,891.0,644.25,478.49
2018,8,10,13,30,809.0,161.0,3.1,27.0,876.0,595.49,441.79
2018,8,10,13,45,779.5,170.5,3.2,26.9,845.0,540.24,399.28
2018,8,10,14,0,750.0,180.0,3.3,26.8,814.0,486.07,356.48
2018,8,10,14,15,690.5,199.5,3.4,26.65,767.5,426.4,309.15
2018,8,10,14,30,631.0,219.0,3.5,26.5,721.0,372.46,265.73
2018,8,10,14,45,623.5,211.5,3.55,26.3,688.5,320.85,222.77
2018,8,10,15,0,616.0,204.0,3.6,26.1,656.0,269.67,180.53
2018,8,10,15,15,606.5,195.0,3.6,26.1,619.0,217.84,140.07
2018,8,10,15,30,597.0,186.0,3.6,26.1,582.0,167.1,106.46
2018,8,10,15,45,588.0,174.0,3.65,25.65,541.5,115.75,91.15
2018,8,10,16,0,579.0,162.0,3.7,25.2,501.0,109.11,86.13
2018,8,10,16,15,561.0,151.0,3.7,24.8,456.0,104.12,82.39
2018,8,10,16,30,543.0,140.0,3.7,24.4,411.0,97.29,77.07
2018,8,10,16,45,534.5,125.0,3.7,24.0,367.5,88.76,70.25
2018,8,10,17,0,526.0,110.0,3.7,23.6,324.0,81.6,64.5
2018,8,10,17,15,501.5,98.0,3.6,23.05,279.0,74.17,58.44
2018,8,10,17,30,477.0,86.0,3.5,22.5,234.0,66.36,51.92
2018,8,10,17,45,429.5,75.0,3.45,21.9,189.5,56.22,43.21
2018,8,10,18,0,382.0,64.0,3.4,21.3,145.0,48.23,36.15
2018,8,10,18,15,309.5,52.0,3.25,20.75,106.0,39.24,27.99
2018,8,10,18,30,237.0,40.0,3.1,20.2,67.0,30.2,19.33
2018,8,10,18,45,151.0,26.5,2.95,19.65,40.5,20.02,2.87
2018,8,10,19,0,65.0,13.0,2.8,19.1,14.0,10.23,0.0
2018,8,10,19,15,32.5,6.5,2.75,18.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.55,15.8,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.7,16.1,14.0,34.9,0.0
2018,8,11,5,45,153.0,27.5,2.8,16.4,41.5,116.99,45.81
2018,8,11,6,0,240.0,42.0,2.9,16.7,69.0,191.19,146.73
2018,8,11,6,15,318.5,54.5,2.85,17.15,110.5,259.44,208.83
2018,8,11,6,30,397.0,67.0,2.8,17.6,152.0,335.98,274.78
2018,8,11,6,45,453.0,78.5,2.8,18.0,200.0,404.02,331.89
2018,8,11,7,0,509.0,90.0,2.8,18.4,248.0,482.77,395.06
2018,8,11,7,15,551.0,98.5,2.8,19.0,298.0,546.36,443.87
2018,8,11,7,30,593.0,107.0,2.8,19.6,348.0,611.24,491.86
2018,8,11,7,45,623.0,113.5,2.85,20.2,397.0,665.11,529.74
2018,8,11,8,0,653.0,120.0,2.9,20.8,446.0,718.44,565.85
2018,8,11,8,15,676.5,125.5,2.95,21.35,493.5,764.1,595.67
2018,8,11,8,30,700.0,131.0,3.0,21.9,541.0,808.1,623.78
2018,8,11,8,45,716.0,137.0,3.0,22.45,585.0,843.77,645.3
2018,8,11,9,0,732.0,143.0,3.0,23.0,629.0,876.83,664.78
2018,8,11,9,15,744.0,148.0,3.05,23.4,668.5,902.1,679.47
2018,8,11,9,30,756.0,153.0,3.1,23.8,708.0,924.17,692.02
2018,8,11,9,45,761.5,159.0,3.1,24.2,741.5,929.24,692.82
2018,8,11,10,0,767.0,165.0,3.1,24.6,775.0,938.82,696.92
2018,8,11,10,15,775.5,167.5,3.15,24.8,803.5,944.22,699.21
2018,8,11,10,30,784.0,170.0,3.2,25.0,832.0,945.88,699.15
2018,8,11,10,45,789.5,172.5,3.2,25.25,854.0,940.88,694.35
2018,8,11,11,0,795.0,175.0,3.2,25.5,876.0,932.11,687.24
2018,8,11,11,15,799.0,176.0,3.25,25.55,891.0,916.84,676.82
2018,8,11,11,30,803.0,177.0,3.3,25.6,906.0,897.95,664.1
2018,8,11,11,45,775.5,193.0,3.4,25.65,902.0,861.46,639.85
2018,8,11,12,0,748.0,209.0,3.5,25.7,898.0,831.69,618.7
2018,8,11,12,15,778.0,192.5,3.55,25.7,909.0,801.52,598.34
2018,8,11,12,30,808.0,176.0,3.6,25.7,920.0,775.65,580.26
2018,8,11,12,45,809.0,173.5,3.65,25.7,913.0,735.79,551.45
2018,8,11,13,0,810.0,171.0,3.7,25.7,906.0,693.44,520.29
2018,8,11,13,15,805.5,170.0,3.7,25.6,890.5,646.53,485.1
2018,8,11,13,30,801.0,169.0,3.7,25.5,875.0,597.96,447.8
2018,8,11,13,45,740.5,193.0,3.75,25.45,832.5,538.03,401.17
2018,8,11,14,0,680.0,217.0,3.8,25.4,790.0,480.54,355.71
2018,8,11,14,15,648.0,222.5,3.8,25.2,753.0,426.02,311.79
2018,8,11,14,30,616.0,228.0,3.8,25.0,716.0,373.97,269.1
2018,8,11,14,45,620.5,214.5,3.8,24.85,687.0,322.47,225.58
2018,8,11,15,0,625.0,201.0,3.8,24.7,658.0,270.07,181.62
2018,8,11,15,15,613.0,193.5,3.8,24.7,620.5,218.19,140.93
2018,8,11,15,30,601.0,186.0,3.8,24.7,583.0,167.69,107.44
2018,8,11,15,45,584.5,176.5,3.75,24.15,540.5,117.37,93.07
2018,8,11,16,0,568.0,167.0,3.7,23.6,498.0,111.6,88.79
2018,8,11,16,15,543.5,157.0,3.65,23.25,451.0,106.43,84.87
2018,8,11,16,30,519.0,147.0,3.6,22.9,404.0,101.03,80.72
2018,8,11,16,45,510.0,132.5,3.6,22.55,362.0,92.94,74.23
2018,8,11,17,0,501.0,118.0,3.6,22.2,320.0,84.42,67.29
2018,8,11,17,15,473.5,106.0,3.55,21.65,275.5,76.81,61.06
2018,8,11,17,30,446.0,94.0,3.5,21.1,231.0,68.93,54.45
2018,8,11,17,45,393.0,82.0,3.4,20.6,186.0,60.52,47.16
2018,8,11,18,0,340.0,70.0,3.3,20.1,141.0,51.96,39.52
2018,8,11,18,15,267.0,55.5,3.3,19.6,101.5,41.38,29.91
2018,8,11,18,30,194.0,41.0,3.3,19.1,62.0,30.7,19.67
2018,8,11,18,45,115.0,24.5,3.25,18.55,35.5,18.46,0.0
2018,8,11,19,0,36.0,8.0,3.2,18.0,9.0,6.29,0.0
2018,8,11,19,15,18.0,4.0,3.2,17.75,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,1.9,15.2,8.0,16.44,0.0
2018,8,12,5,45,80.5,24.0,1.9,15.55,31.5,72.41,21.11
2018,8,12,6,0,134.0,40.0,1.9,15.9,55.0,126.31,95.5
2018,8,12,6,15,193.0,59.5,1.8,16.3,93.5,186.87,149.86
2018,8,12,6,30,252.0,79.0,1.7,16.7,132.0,252.69,206.56
2018,8,12,6,45,301.5,96.5,1.6,17.1,177.0,314.86,258.67
2018,8,12,7,0,351.0,114.0,1.5,17.5,222.0,396.51,323.88
2018,8,12,7,15,392.0,128.0,1.45,18.1,269.5,457.15,370.3
2018,8,12,7,30,433.0,142.0,1.4,18.7,317.0,519.82,416.52
2018,8,12,7,45,467.0,152.5,1.35,19.25,364.5,574.47,455.12
2018,8,12,8,0,501.0,163.0,1.3,19.8,412.0,629.62,492.77
2018,8,12,8,15,529.0,171.5,1.3,20.35,458.5,677.37,524.31
2018,8,12,8,30,557.0,180.0,1.3,20.9,505.0,724.36,554.56
2018,8,12,8,45,581.0,185.5,1.3,21.45,548.5,763.23,578.55
2018,8,12,9,0,605.0,191.0,1.3,22.0,592.0,809.87,607.1
2018,8,12,9,15,635.5,190.5,1.4,22.45,635.0,845.68,629.61
2018,8,12,9,30,666.0,190.0,1.5,22.9,678.0,878.83,649.91
2018,8,12,9,45,705.0,180.0,1.6,23.35,719.0,907.4,667.11
2018,8,12,10,0,744.0,170.0,1.7,23.8,760.0,932.47,682.02
2018,8,12,10,15,754.0,171.5,1.8,24.1,788.5,929.05,678.89
2018,8,12,10,30,764.0,173.0,1.9,24.4,817.0,931.29,679.84
2018,8,12,10,45,772.0,174.0,2.0,24.7,839.5,927.41,676.84
2018,8,12,11,0,780.0,175.0,2.1,25.0,862.0,919.79,671.52
2018,8,12,11,15,785.5,175.5,2.25,25.15,877.5,905.68,662.9
2018,8,12,11,30,791.0,176.0,2.4,25.3,893.0,887.95,651.89
2018,8,12,11,45,795.0,175.0,2.5,25.45,900.5,864.04,636.34
2018,8,12,12,0,799.0,174.0,2.6,25.6,908.0,836.81,618.53
2018,8,12,12,15,802.0,172.5,2.7,25.55,909.0,805.14,597.31
2018,8,12,12,30,805.0,171.0,2.8,25.5,910.0,770.49,573.45
2018,8,12,12,45,809.5,166.0,2.9,25.45,904.0,731.2,545.87
2018,8,12,13,0,814.0,161.0,3.0,25.4,898.0,689.18,515.65
2018,8,12,13,15,812.0,159.0,3.1,25.25,883.5,642.92,481.63
2018,8,12,13,30,810.0,157.0,3.2,25.1,869.0,594.76,445.17
2018,8,12,13,45,780.5,167.0,3.3,24.95,838.5,539.74,402.49
2018,8,12,14,0,751.0,177.0,3.4,24.8,808.0,485.77,359.48
2018,8,12,14,15,693.5,195.5,3.45,24.55,762.5,426.03,311.67
2018,8,12,14,30,636.0,214.0,3.5,24.3,717.0,371.87,267.65
2018,8,12,14,45,636.5,202.5,3.55,24.05,686.5,319.42,223.4
2018,8,12,15,0,637.0,191.0,3.6,23.8,656.0,266.5,179.02
2018,8,12,15,15,630.0,181.5,3.6,23.8,619.0,213.38,136.96
2018,8,12,15,30,623.0,172.0,3.6,23.8,582.0,161.02,101.84
2018,8,12,15,45,606.5,163.5,3.65,23.15,539.5,109.95,87.28
2018,8,12,16,0,590.0,155.0,3.7,22.5,497.0,105.24,83.88
2018,8,12,16,15,576.5,143.5,3.7,22.05,453.0,99.84,79.74
2018,8,12,16,30,563.0,132.0,3.7,21.6,409.0,94.06,75.24
2018,8,12,16,45,557.5,117.5,3.7,21.2,366.5,85.93,68.66
2018,8,12,17,0,552.0,103.0,3.7,20.8,324.0,77.27,61.53
2018,8,12,17,15,523.0,92.5,3.65,20.3,278.0,70.65,56.07
2018,8,12,17,30,494.0,82.0,3.6,19.8,232.0,63.74,50.22
2018,8,12,17,45,452.5,71.5,3.55,19.25,188.5,56.42,43.84
2018,8,12,18,0,411.0,61.0,3.5,18.7,145.0,48.87,37.04
2018,8,12,18,15,329.5,49.5,3.45,18.25,104.5,37.6,26.79
2018,8,12,18,30,248.0,38.0,3.4,17.8,64.0,28.8,18.03
2018,8,12,18,45,148.0,23.5,3.35,17.35,37.0,17.81,0.0
2018,8,12,19,0,48.0,9.0,3.3,16.9,10.0,7.08,0.0
2018,8,12,19,15,24.0,4.5,3.2,16.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.55,14.05,5.0,0.0,0.0
2018,8,13,5,30,40.0,9.0,2.6,14.4,10.0,22.19,0.0
2018,8,13,5,45,82.0,21.0,2.7,14.75,28.5,68.2,13.42
2018,8,13,6,0,124.0,33.0,2.8,15.1,47.0,110.92,83.3
2018,8,13,6,15,117.5,46.5,2.8,15.5,65.0,127.78,101.71
2018,8,13,6,30,111.0,60.0,2.8,15.9,83.0,143.86,116.96
2018,8,13,6,45,56.0,77.5,2.8,16.3,89.0,108.07,87.01
2018,8,13,7,0,1.0,95.0,2.8,16.7,95.0,80.1,62.27
2018,8,13,7,15,1.5,111.0,2.8,17.1,111.5,93.71,73.56
2018,8,13,7,30,2.0,127.0,2.8,17.5,128.0,107.36,84.61
2018,8,13,7,45,2.5,140.0,2.8,17.9,141.0,118.12,93.1
2018,8,13,8,0,3.0,153.0,2.8,18.3,154.0,128.99,101.56
2018,8,13,8,15,6.0,170.0,2.8,18.65,173.0,145.93,114.96
2018,8,13,8,30,9.0,187.0,2.8,19.0,192.0,162.98,128.28
2018,8,13,8,45,10.5,202.0,2.8,19.35,208.5,176.85,138.85
2018,8,13,9,0,12.0,217.0,2.8,19.7,225.0,190.74,149.34
2018,8,13,9,15,22.0,249.0,2.8,20.0,264.5,228.42,178.82
2018,8,13,9,30,32.0,281.0,2.8,20.3,304.0,287.36,224.21
2018,8,13,9,45,80.0,319.5,2.8,20.6,381.5,370.22,288.28
2018,8,13,10,0,128.0,358.0,2.8,20.9,459.0,474.93,366.52
2018,8,13,10,15,244.5,356.5,2.85,21.1,558.5,603.19,462.02
2018,8,13,10,30,361.0,355.0,2.9,21.3,658.0,706.66,536.89
2018,8,13,10,45,517.0,294.5,2.95,21.5,741.5,806.92,609.08
2018,8,13,11,0,673.0,234.0,3.0,21.7,825.0,887.64,666.25
2018,8,13,11,15,705.5,221.0,3.05,21.75,850.0,886.46,664.92
2018,8,13,11,30,738.0,208.0,3.1,21.8,875.0,880.75,661.16
2018,8,13,11,45,755.0,201.0,3.15,21.85,888.5,862.67,648.59
2018,8,13,12,0,772.0,194.0,3.2,21.9,902.0,832.85,628.09
2018,8,13,12,15,782.0,187.5,3.25,21.9,904.5,803.19,607.26
2018,8,13,12,30,792.0,181.0,3.3,21.9,907.0,770.18,583.68
2018,8,13,12,45,810.0,168.0,3.35,21.85,905.0,734.33,557.88
2018,8,13,13,0,828.0,155.0,3.4,21.8,903.0,694.69,528.66
2018,8,13,13,15,825.5,153.5,3.5,21.75,888.0,647.86,493.29
2018,8,13,13,30,823.0,152.0,3.6,21.7,873.0,599.12,455.49
2018,8,13,13,45,793.0,162.5,3.65,21.6,842.5,543.57,411.41
2018,8,13,14,0,763.0,173.0,3.7,21.5,812.0,489.05,367.06
2018,8,13,14,15,743.5,174.0,3.75,21.3,778.5,431.41,319.45
2018,8,13,14,30,724.0,175.0,3.8,21.1,745.0,375.68,272.29
2018,8,13,14,45,708.5,172.5,3.85,20.95,709.0,319.93,224.48
2018,8,13,15,0,693.0,170.0,3.9,20.8,673.0,265.29,178.15
2018,8,13,15,15,679.0,164.0,3.9,20.8,633.5,210.0,133.93
2018,8,13,15,30,665.0,158.0,3.9,20.8,594.0,156.21,97.84
2018,8,13,15,45,659.5,147.5,3.9,20.3,554.0,101.59,81.25
2018,8,13,16,0,654.0,137.0,3.9,19.8,514.0,95.51,76.54
2018,8,13,16,15,628.5,130.0,3.9,19.45,466.0,92.3,74.16
2018,8,13,16,30,603.0,123.0,3.9,19.1,418.0,88.93,71.62
2018,8,13,16,45,597.0,110.5,3.85,18.75,375.0,81.93,65.91
2018,8,13,17,0,591.0,98.0,3.8,18.4,332.0,74.46,59.71
2018,8,13,17,15,553.5,89.5,3.8,18.0,284.0,68.99,55.16
2018,8,13,17,30,516.0,81.0,3.8,17.6,236.0,63.35,50.34
2018,8,13,17,45,453.5,72.0,3.75,17.2,189.0,56.91,44.63
2018,8,13,18,0,391.0,63.0,3.7,16.8,142.0,47.6,36.2
2018,8,13,18,15,305.0,50.5,3.65,16.45,101.0,38.13,27.39
2018,8,13,18,30,219.0,38.0,3.6,16.1,60.0,28.66,17.82
2018,8,13,18,45,129.0,23.0,3.5,15.75,34.0,17.38,0.0
2018,8,13,19,0,39.0,8.0,3.4,15.4,8.0,6.29,0.0
2018,8,13,19,15,19.5,4.0,3.35,15.25,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.9,14.65,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,3.0,14.9,6.0,10.42,0.0
2018,8,14,5,45,56.5,23.0,3.1,15.2,28.0,60.75,4.5
2018,8,14,6,0,98.0,40.0,3.2,15.5,50.0,110.89,82.55
2018,8,14,6,15,93.0,55.5,3.25,15.8,69.5,117.56,92.86
2018,8,14,6,30,88.0,71.0,3.3,16.1,89.0,133.66,108.04
2018,8,14,6,45,52.5,88.5,3.35,16.45,100.0,119.85,96.73
2018,8,14,7,0,17.0,106.0,3.4,16.8,111.0,103.17,82.06
2018,8,14,7,15,21.5,123.0,3.4,17.15,130.5,121.13,97.07
2018,8,14,7,30,26.0,140.0,3.4,17.5,150.0,152.15,122.55
2018,8,14,7,45,22.0,130.0,3.4,17.85,139.5,135.55,108.27
2018,8,14,8,0,18.0,120.0,3.4,18.2,129.0,120.83,95.6
2018,8,14,8,15,12.5,145.0,3.35,18.45,151.5,128.47,101.21
2018,8,14,8,30,7.0,170.0,3.3,18.7,174.0,145.49,114.34
2018,8,14,8,45,23.0,211.5,3.3,19.0,226.5,197.52,156.27
2018,8,14,9,0,39.0,253.0,3.3,19.3,279.0,270.69,213.9
2018,8,14,9,15,100.5,286.5,3.3,19.55,358.5,361.92,285.93
2018,8,14,9,30,162.0,320.0,3.3,19.8,438.0,476.24,372.99
2018,8,14,9,45,307.0,302.5,3.3,20.05,540.0,618.23,480.42
2018,8,14,10,0,452.0,285.0,3.3,20.3,642.0,760.31,583.35
2018,8,14,10,15,447.5,293.5,3.35,20.5,658.0,759.06,580.06
2018,8,14,10,30,443.0,302.0,3.4,20.7,674.0,755.3,576.09
2018,8,14,10,45,286.0,361.0,3.4,20.9,603.5,633.22,483.88
2018,8,14,11,0,129.0,420.0,3.4,21.1,533.0,513.9,392.24
2018,8,14,11,15,280.5,374.5,3.45,21.2,626.0,619.3,473.39
2018,8,14,11,30,432.0,329.0,3.5,21.3,719.0,715.81,544.76
2018,8,14,11,45,610.5,255.0,3.5,21.35,811.0,788.08,598.43
2018,8,14,12,0,789.0,181.0,3.5,21.4,903.0,837.28,635.12
2018,8,14,12,15,792.0,179.5,3.55,21.45,904.0,805.71,611.91
2018,8,14,12,30,795.0,178.0,3.6,21.5,905.0,771.18,586.81
2018,8,14,12,45,800.0,173.0,3.65,21.5,899.0,732.4,558.41
2018,8,14,13,0,805.0,168.0,3.7,21.5,893.0,690.87,527.39
2018,8,14,13,15,803.5,165.5,3.75,21.5,878.5,644.64,492.09
2018,8,14,13,30,802.0,163.0,3.8,21.5,864.0,596.51,454.43
2018,8,14,13,45,801.0,158.5,3.85,21.45,843.0,545.41,413.54
2018,8,14,14,0,800.0,154.0,3.9,21.4,822.0,492.77,370.21
2018,8,14,14,15,793.0,151.0,3.9,21.25,793.5,437.45,323.66
2018,8,14,14,30,786.0,148.0,3.9,21.1,765.0,381.66,275.6
2018,8,14,14,45,778.5,143.0,3.95,20.95,730.5,324.06,225.57
2018,8,14,15,0,771.0,138.0,4.0,20.8,696.0,266.54,176.13
2018,8,14,15,15,756.0,135.0,4.0,20.8,655.5,209.52,130.33
2018,8,14,15,30,741.0,132.0,4.0,20.8,615.0,147.04,87.94
2018,8,14,15,45,724.5,127.0,3.95,20.35,571.0,90.92,72.22
2018,8,14,16,0,708.0,122.0,3.9,19.9,527.0,87.55,69.75
2018,8,14,16,15,685.5,116.0,3.9,19.55,479.5,84.64,67.59
2018,8,14,16,30,663.0,110.0,3.9,19.2,432.0,81.57,65.28
2018,8,14,16,45,632.5,103.0,3.9,18.9,382.5,77.52,62.07
2018,8,14,17,0,602.0,96.0,3.9,18.6,333.0,73.32,58.68
2018,8,14,17,15,558.0,89.0,3.85,18.2,283.5,68.78,54.94
2018,8,14,17,30,514.0,82.0,3.8,17.8,234.0,64.18,51.02
2018,8,14,17,45,453.0,72.0,3.75,17.4,186.5,57.0,44.66
2018,8,14,18,0,392.0,62.0,3.7,17.0,139.0,46.91,35.53
2018,8,14,18,15,306.0,49.0,3.6,16.65,98.5,37.07,26.4
2018,8,14,18,30,220.0,36.0,3.5,16.3,58.0,27.22,16.34
2018,8,14,18,45,129.5,22.0,3.4,16.0,33.0,16.64,0.0
2018,8,14,19,0,39.0,8.0,3.3,15.7,8.0,6.29,0.0
2018,8,14,19,15,19.5,4.0,3.25,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,15,5,15,9.0,3.0,2.5,15.0,3.0,0.0,0.0
2018,8,15,5,30,18.0,6.0,2.6,15.3,6.0,11.59,0.0
2018,8,15,5,45,70.5,20.5,2.7,15.65,27.0,62.82,0.0
2018,8,15,6,0,123.0,35.0,2.8,16.0,48.0,115.77,85.75
2018,8,15,6,15,129.0,49.5,2.85,16.35,69.5,140.13,111.35
2018,8,15,6,30,135.0,64.0,2.9,16.7,91.0,165.15,134.42
2018,8,15,6,45,79.0,86.0,2.95,17.05,103.0,146.68,119.29
2018,8,15,7,0,23.0,108.0,3.0,17.4,115.0,120.55,96.48
2018,8,15,7,15,47.0,133.0,2.95,17.75,150.5,164.0,133.03
2018,8,15,7,30,71.0,158.0,2.9,18.1,186.0,208.94,170.0
2018,8,15,7,45,96.0,182.5,2.9,18.5,226.0,255.4,207.44
2018,8,15,8,0,121.0,207.0,2.9,18.9,266.0,321.65,259.57
2018,8,15,8,15,145.5,229.0,2.85,19.2,307.5,367.84,294.97
2018,8,15,8,30,170.0,251.0,2.8,19.5,349.0,414.58,330.13
2018,8,15,8,45,199.0,268.5,2.75,19.85,392.5,460.65,364.2
2018,8,15,9,0,228.0,286.0,2.7,20.2,436.0,506.87,397.72
2018,8,15,9,15,331.0,271.5,2.7,20.45,504.0,611.76,475.95
2018,8,15,9,30,434.0,257.0,2.7,20.7,572.0,719.38,553.14
2018,8,15,9,45,630.0,189.5,2.7,21.0,672.0,849.62,646.14
2018,8,15,10,0,826.0,122.0,2.7,21.3,772.0,958.82,717.25
2018,8,15,10,15,776.5,153.5,2.8,21.5,782.5,938.32,701.68
2018,8,15,10,30,727.0,185.0,2.9,21.7,793.0,922.22,690.36
2018,8,15,10,45,795.5,153.0,2.95,21.85,835.0,934.37,697.88
2018,8,15,11,0,864.0,121.0,3.0,22.0,877.0,936.75,698.69
2018,8,15,11,15,869.0,121.5,3.1,22.1,892.5,921.7,688.47
2018,8,15,11,30,874.0,122.0,3.2,22.2,908.0,902.92,675.92
2018,8,15,11,45,878.5,120.0,3.25,22.25,916.0,877.83,658.92
2018,8,15,12,0,883.0,118.0,3.3,22.3,924.0,849.29,639.58
2018,8,15,12,15,882.0,119.0,3.35,22.3,923.5,815.56,616.73
2018,8,15,12,30,881.0,120.0,3.4,22.3,923.0,778.89,591.71
2018,8,15,12,45,878.0,120.0,3.5,22.3,914.5,737.2,561.36
2018,8,15,13,0,875.0,120.0,3.6,22.3,906.0,693.11,528.51
2018,8,15,13,15,872.0,118.5,3.6,22.25,890.5,645.64,492.13
2018,8,15,13,30,869.0,117.0,3.6,22.2,875.0,596.19,453.3
2018,8,15,13,45,866.0,114.5,3.65,22.1,853.0,544.21,411.63
2018,8,15,14,0,863.0,112.0,3.7,22.0,831.0,490.65,367.39
2018,8,15,14,15,856.5,110.5,3.7,21.9,802.5,435.02,320.14
2018,8,15,14,30,850.0,109.0,3.7,21.8,774.0,378.6,271.09
2018,8,15,14,45,842.0,106.0,3.7,21.65,739.0,320.17,219.93
2018,8,15,15,0,834.0,103.0,3.7,21.5,704.0,261.63,169.31
2018,8,15,15,15,820.5,100.5,3.7,21.5,663.0,202.67,121.83
2018,8,15,15,30,807.0,98.0,3.7,21.5,622.0,137.31,77.68
2018,8,15,15,45,791.5,95.0,3.7,21.15,578.0,79.42,62.26
2018,8,15,16,0,776.0,92.0,3.7,20.8,534.0,76.56,60.17
2018,8,15,16,15,754.5,88.0,3.65,20.5,486.0,74.03,58.27
2018,8,15,16,30,733.0,84.0,3.6,20.2,438.0,71.39,56.28
2018,8,15,16,45,703.0,80.0,3.6,19.9,388.0,68.5,54.04
2018,8,15,17,0,673.0,76.0,3.6,19.6,338.0,60.53,47.35
2018,8,15,17,15,631.0,71.0,3.5,19.2,288.0,56.84,44.31
2018,8,15,17,30,589.0,66.0,3.4,18.8,238.0,53.14,41.16
2018,8,15,17,45,527.5,59.0,3.35,18.4,190.0,47.73,36.35
2018,8,15,18,0,466.0,52.0,3.3,18.0,142.0,42.33,31.36
2018,8,15,18,15,373.0,42.5,3.2,17.65,100.5,34.73,24.21
2018,8,15,18,30,280.0,33.0,3.1,17.3,59.0,27.19,15.87
2018,8,15,18,45,167.0,20.5,3.05,16.95,33.5,15.61,0.0
2018,8,15,19,0,54.0,8.0,3.0,16.6,8.0,6.29,0.0
2018,8,15,19,15,27.0,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.5,1.95,14.1,4.5,0.0,0.0
2018,8,16,5,30,56.0,9.0,2.1,14.6,9.0,28.58,0.0
2018,8,16,5,45,168.5,22.5,2.2,15.05,36.5,116.53,0.0
2018,8,16,6,0,281.0,36.0,2.3,15.5,64.0,208.18,156.2
2018,8,16,6,15,314.5,47.5,2.35,15.9,96.5,253.78,204.15
2018,8,16,6,30,348.0,59.0,2.4,16.3,129.0,302.54,248.34
2018,8,16,6,45,363.5,77.0,2.45,16.75,168.5,350.67,289.63
2018,8,16,7,0,379.0,95.0,2.5,17.2,208.0,398.9,329.15
2018,8,16,7,15,524.0,88.0,2.5,17.6,277.0,522.34,427.8
2018,8,16,7,30,669.0,81.0,2.5,18.0,346.0,648.55,522.75
2018,8,16,7,45,701.0,85.5,2.5,18.4,397.0,704.29,560.89
2018,8,16,8,0,733.0,90.0,2.5,18.8,448.0,755.34,595.02
2018,8,16,8,15,757.0,93.0,2.45,19.2,496.5,800.98,624.13
2018,8,16,8,30,781.0,96.0,2.4,19.6,545.0,844.73,651.26
2018,8,16,8,45,800.0,98.0,2.4,20.0,590.5,880.43,672.7
2018,8,16,9,0,819.0,100.0,2.4,20.4,636.0,913.38,692.05
2018,8,16,9,15,831.5,103.0,2.35,20.75,676.5,925.99,697.18
2018,8,16,9,30,844.0,106.0,2.3,21.1,717.0,947.04,708.21
2018,8,16,9,45,852.5,108.0,2.25,21.45,751.5,959.56,713.45
2018,8,16,10,0,861.0,110.0,2.2,21.8,786.0,968.37,716.39
2018,8,16,10,15,868.5,111.5,2.2,22.15,815.0,971.86,716.53
2018,8,16,10,30,876.0,113.0,2.2,22.5,844.0,971.47,714.32
2018,8,16,10,45,882.0,113.5,2.2,22.8,866.5,964.72,708.29
2018,8,16,11,0,888.0,114.0,2.2,23.1,889.0,954.07,699.92
2018,8,16,11,15,891.5,115.0,2.3,23.3,904.0,937.72,689.25
2018,8,16,11,30,895.0,116.0,2.4,23.5,919.0,917.6,676.15
2018,8,16,11,45,897.0,116.0,2.45,23.75,926.5,891.59,658.6
2018,8,16,12,0,899.0,116.0,2.5,24.0,934.0,862.13,638.76
2018,8,16,12,15,898.5,115.5,2.6,24.05,933.0,826.91,615.83
2018,8,16,12,30,898.0,115.0,2.7,24.1,932.0,788.71,590.64
2018,8,16,12,45,895.0,115.5,2.8,24.15,923.5,746.71,560.96
2018,8,16,13,0,892.0,116.0,2.9,24.2,915.0,702.23,528.47
2018,8,16,13,15,889.0,115.0,2.95,24.15,899.5,654.3,492.6
2018,8,16,13,30,886.0,114.0,3.0,24.1,884.0,604.31,454.16
2018,8,16,13,45,881.0,112.5,3.05,24.0,861.0,551.06,412.19
2018,8,16,14,0,876.0,111.0,3.1,23.9,838.0,496.4,367.75
2018,8,16,14,15,869.0,109.0,3.15,23.7,808.5,439.36,320.24
2018,8,16,14,30,862.0,107.0,3.2,23.5,779.0,381.59,270.83
2018,8,16,14,45,825.5,116.5,3.2,23.3,735.5,319.04,217.88
2018,8,16,15,0,789.0,126.0,3.2,23.1,692.0,262.5,170.5
2018,8,16,15,15,790.0,116.5,3.2,23.1,655.0,202.35,122.0
2018,8,16,15,30,791.0,107.0,3.2,23.1,618.0,141.74,81.27
2018,8,16,15,45,787.5,99.5,3.25,22.55,577.0,82.05,64.13
2018,8,16,16,0,784.0,92.0,3.3,22.0,536.0,76.81,60.09
2018,8,16,16,15,762.5,88.0,3.25,21.65,487.5,74.26,58.2
2018,8,16,16,30,741.0,84.0,3.2,21.3,439.0,71.6,56.22
2018,8,16,16,45,711.0,79.5,3.2,20.95,388.5,68.32,53.67
2018,8,16,17,0,681.0,75.0,3.2,20.6,338.0,60.0,46.71
2018,8,16,17,15,638.0,69.5,3.15,20.1,287.0,55.9,43.33
2018,8,16,17,30,595.0,64.0,3.1,19.6,236.0,51.77,39.82
2018,8,16,17,45,532.5,57.5,3.05,19.15,188.0,46.67,35.3
2018,8,16,18,0,470.0,51.0,3.0,18.7,140.0,41.62,30.62
2018,8,16,18,15,374.0,41.5,2.9,18.25,98.5,33.98,23.43
2018,8,16,18,30,278.0,32.0,2.8,17.8,57.0,26.4,14.75
2018,8,16,18,45,165.5,19.5,2.7,17.4,32.0,15.34,0.0
2018,8,16,19,0,53.0,7.0,2.6,17.0,7.0,5.51,0.0
2018,8,16,19,15,26.5,3.5,2.6,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,5,15,24.0,4.0,1.7,14.35,4.0,0.0,0.0
2018,8,17,5,30,48.0,8.0,1.8,14.8,8.0,24.83,0.0
2018,8,17,5,45,134.0,20.5,1.9,15.25,31.5,98.46,0.0
2018,8,17,6,0,220.0,33.0,2.0,15.7,55.0,175.38,129.85
2018,8,17,6,15,225.5,41.5,1.9,16.2,75.5,197.38,157.95
2018,8,17,6,30,231.0,50.0,1.8,16.7,96.0,220.86,180.66
2018,8,17,6,45,115.5,64.5,1.75,17.15,87.5,157.1,128.32
2018,8,17,7,0,0.0,79.0,1.7,17.6,79.0,63.89,48.34
2018,8,17,7,15,0.0,95.5,1.65,18.15,95.5,77.85,59.98
2018,8,17,7,30,0.0,112.0,1.6,18.7,112.0,91.75,71.22
2018,8,17,7,45,1.0,127.0,1.55,19.2,127.5,104.99,81.76
2018,8,17,8,0,2.0,142.0,1.5,19.7,143.0,118.3,92.18
2018,8,17,8,15,17.0,177.0,1.5,20.25,186.5,163.13,128.33
2018,8,17,8,30,32.0,212.0,1.5,20.8,230.0,226.98,178.5
2018,8,17,8,45,139.5,238.0,1.5,21.35,327.5,373.32,293.37
2018,8,17,9,0,247.0,264.0,1.5,21.9,425.0,525.17,405.81
2018,8,17,9,15,493.5,206.5,1.5,22.4,554.0,724.57,549.97
2018,8,17,9,30,740.0,149.0,1.5,22.9,683.0,915.25,675.72
2018,8,17,9,45,814.5,123.0,1.55,23.45,738.0,954.04,696.5
2018,8,17,10,0,889.0,97.0,1.6,24.0,793.0,983.66,712.99
2018,8,17,10,15,897.5,98.0,1.65,24.4,823.0,987.72,713.72
2018,8,17,10,30,906.0,99.0,1.7,24.8,853.0,987.79,712.34
2018,8,17,10,45,913.5,98.0,1.75,25.2,876.0,980.81,706.66
2018,8,17,11,0,921.0,97.0,1.8,25.6,899.0,969.83,698.63
2018,8,17,11,15,924.5,97.5,1.85,25.85,914.0,952.64,687.18
2018,8,17,11,30,928.0,98.0,1.9,26.1,929.0,931.58,673.36
2018,8,17,11,45,931.0,98.0,1.95,26.4,937.5,905.82,656.42
2018,8,17,12,0,934.0,98.0,2.0,26.7,946.0,876.41,637.12
2018,8,17,12,15,934.5,98.0,2.1,26.8,946.0,841.46,615.06
2018,8,17,12,30,935.0,98.0,2.2,26.9,946.0,803.3,590.63
2018,8,17,12,45,934.5,98.0,2.25,27.0,939.0,761.36,562.01
2018,8,17,13,0,934.0,98.0,2.3,27.1,932.0,716.6,529.81
2018,8,17,13,15,931.5,97.0,2.4,27.05,916.5,667.15,493.99
2018,8,17,13,30,929.0,96.0,2.5,27.0,901.0,615.47,455.35
2018,8,17,13,45,909.5,103.0,2.55,26.95,873.5,559.17,411.8
2018,8,17,14,0,890.0,110.0,2.6,26.9,846.0,502.58,366.69
2018,8,17,14,15,827.0,134.0,2.65,26.75,798.5,439.99,316.59
2018,8,17,14,30,764.0,158.0,2.7,26.6,751.0,382.33,269.62
2018,8,17,14,45,744.5,156.0,2.7,26.45,711.5,320.05,218.06
2018,8,17,15,0,725.0,154.0,2.7,26.3,672.0,262.57,170.64
2018,8,17,15,15,720.0,144.5,2.7,26.3,633.5,204.3,124.76
2018,8,17,15,30,715.0,135.0,2.7,26.3,595.0,146.48,86.48
2018,8,17,15,45,706.0,126.5,2.7,25.7,552.5,89.81,69.74
2018,8,17,16,0,697.0,118.0,2.7,25.1,510.0,85.12,66.28
2018,8,17,16,15,682.0,110.0,2.7,24.65,464.5,80.99,63.16
2018,8,17,16,30,667.0,102.0,2.7,24.2,419.0,76.6,59.79
2018,8,17,16,45,650.5,92.5,2.65,23.75,372.0,70.9,55.24
2018,8,17,17,0,634.0,83.0,2.6,23.3,325.0,64.87,50.35
2018,8,17,17,15,599.5,75.0,2.5,22.6,276.5,59.36,45.86
2018,8,17,17,30,565.0,67.0,2.4,21.9,228.0,53.69,41.08
2018,8,17,17,45,503.0,59.0,2.3,21.25,180.5,47.58,35.75
2018,8,17,18,0,441.0,51.0,2.2,20.6,133.0,41.45,30.18
2018,8,17,18,15,351.5,40.5,2.15,19.95,93.0,33.08,22.42
2018,8,17,18,30,262.0,30.0,2.1,19.3,53.0,24.7,12.79
2018,8,17,18,45,157.0,19.0,2.0,18.7,30.0,14.95,0.0
2018,8,17,19,0,52.0,8.0,1.9,18.1,7.0,0.0,0.0
2018,8,17,19,15,26.0,4.0,1.9,17.85,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,15,23.5,4.0,1.7,14.2,4.0,0.0,0.0
2018,8,18,5,30,47.0,8.0,1.7,14.7,8.0,24.55,0.0
2018,8,18,5,45,150.5,22.5,1.75,15.25,34.5,108.42,0.0
2018,8,18,6,0,254.0,37.0,1.8,15.8,61.0,199.56,146.38
2018,8,18,6,15,347.5,49.0,1.75,16.35,104.0,276.57,221.09
2018,8,18,6,30,441.0,61.0,1.7,16.9,147.0,367.16,298.39
2018,8,18,6,45,508.5,68.5,1.65,17.45,196.5,443.74,361.6
2018,8,18,7,0,576.0,76.0,1.6,18.0,246.0,524.54,425.14
2018,8,18,7,15,623.5,82.0,1.55,18.65,298.5,592.59,475.64
2018,8,18,7,30,671.0,88.0,1.5,19.3,351.0,662.19,523.9
2018,8,18,7,45,708.5,91.5,1.45,19.9,403.5,721.59,562.87
2018,8,18,8,0,746.0,95.0,1.4,20.5,456.0,780.74,600.24
2018,8,18,8,15,771.0,98.0,1.4,21.1,505.5,822.81,625.23
2018,8,18,8,30,796.0,101.0,1.4,21.7,555.0,867.96,651.87
2018,8,18,8,45,816.0,103.5,1.35,22.3,602.0,905.57,672.21
2018,8,18,9,0,836.0,106.0,1.3,22.9,649.0,940.35,690.33
2018,8,18,9,15,843.0,111.0,1.35,23.45,688.5,962.37,701.66
2018,8,18,9,30,850.0,116.0,1.4,24.0,728.0,980.69,710.8
2018,8,18,9,45,846.5,125.5,1.4,24.55,760.5,989.86,713.45
2018,8,18,10,0,843.0,135.0,1.4,25.1,793.0,994.83,713.68
2018,8,18,10,15,850.5,137.0,1.45,25.5,822.0,998.54,714.51
2018,8,18,10,30,858.0,139.0,1.5,25.9,851.0,998.26,712.98
2018,8,18,10,45,863.5,140.5,1.6,26.35,873.5,976.28,698.57
2018,8,18,11,0,869.0,142.0,1.7,26.8,896.0,965.72,691.6
2018,8,18,11,15,872.0,143.0,1.8,27.0,911.0,948.55,681.0
2018,8,18,11,30,875.0,144.0,1.9,27.2,926.0,927.69,668.07
2018,8,18,11,45,875.0,146.0,1.95,27.4,933.0,901.48,651.15
2018,8,18,12,0,875.0,148.0,2.0,27.6,940.0,871.92,632.06
2018,8,18,12,15,875.0,147.5,2.1,27.6,939.5,837.15,610.39
2018,8,18,12,30,875.0,147.0,2.2,27.6,939.0,799.44,585.98
2018,8,18,12,45,856.5,155.0,2.3,27.6,924.0,762.1,559.8
2018,8,18,13,0,838.0,163.0,2.4,27.6,909.0,712.78,525.02
2018,8,18,13,15,769.0,192.0,2.5,27.45,867.5,647.13,477.89
2018,8,18,13,30,700.0,221.0,2.6,27.3,826.0,587.58,434.05
2018,8,18,13,45,697.0,216.0,2.65,27.15,804.5,537.89,396.43
2018,8,18,14,0,694.0,211.0,2.7,27.0,783.0,487.18,356.79
2018,8,18,14,15,675.0,210.0,2.75,26.75,749.5,432.02,312.98
2018,8,18,14,30,656.0,209.0,2.8,26.5,716.0,378.02,269.06
2018,8,18,14,45,657.5,197.5,2.85,26.2,685.5,324.11,224.15
2018,8,18,15,0,659.0,186.0,2.9,25.9,655.0,269.59,178.92
2018,8,18,15,15,634.0,182.0,2.9,25.9,611.5,215.41,137.21
2018,8,18,15,30,609.0,178.0,2.9,25.9,568.0,164.2,104.15
2018,8,18,15,45,589.0,170.0,2.9,25.25,524.0,113.79,89.78
2018,8,18,16,0,569.0,162.0,2.9,24.6,480.0,109.4,86.71
2018,8,18,16,15,549.5,150.5,2.85,24.1,434.5,103.31,82.07
2018,8,18,16,30,530.0,139.0,2.8,23.6,389.0,96.92,77.13
2018,8,18,16,45,517.0,125.0,2.8,23.15,345.5,88.8,70.63
2018,8,18,17,0,504.0,111.0,2.8,22.7,302.0,80.29,63.7
2018,8,18,17,15,461.5,99.0,2.7,22.05,253.5,72.29,57.1
2018,8,18,17,30,419.0,87.0,2.6,21.4,205.0,64.08,50.15
2018,8,18,17,45,369.5,74.0,2.55,20.75,162.0,54.93,42.16
2018,8,18,18,0,320.0,61.0,2.5,20.1,119.0,45.6,33.77
2018,8,18,18,15,241.0,46.0,2.45,19.5,81.5,34.53,23.59
2018,8,18,18,30,162.0,31.0,2.4,18.9,44.0,23.36,11.11
2018,8,18,18,45,91.5,17.5,2.35,18.3,24.0,13.77,0.0
2018,8,18,19,0,21.0,4.0,2.3,17.7,4.0,0.0,0.0
2018,8,18,19,15,10.5,2.0,2.3,17.4,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.85,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,14.3,3.0,4.7,0.0
2018,8,19,5,45,6.0,10.5,2.3,14.75,11.0,10.92,0.0
2018,8,19,6,0,6.0,18.0,2.4,15.2,19.0,17.16,7.47
2018,8,19,6,15,3.0,32.0,2.35,15.65,32.5,26.12,16.09
2018,8,19,6,30,0.0,46.0,2.3,16.1,46.0,35.88,24.65
2018,8,19,6,45,0.0,58.0,2.25,16.5,58.0,45.62,33.1
2018,8,19,7,0,0.0,70.0,2.2,16.9,70.0,55.34,41.38
2018,8,19,7,15,0.0,77.0,2.15,17.35,77.0,60.42,45.56
2018,8,19,7,30,0.0,84.0,2.1,17.8,84.0,65.7,49.8
2018,8,19,7,45,0.0,100.0,2.05,18.25,100.0,79.18,60.77
2018,8,19,8,0,0.0,116.0,2.0,18.7,116.0,92.66,71.56
2018,8,19,8,15,0.5,132.5,2.0,19.15,133.0,107.03,82.94
2018,8,19,8,30,1.0,149.0,2.0,19.6,150.0,121.41,94.18
2018,8,19,8,45,2.5,163.0,2.0,20.05,165.0,134.46,104.27
2018,8,19,9,0,4.0,177.0,2.0,20.5,180.0,147.54,114.27
2018,8,19,9,15,12.0,212.5,2.05,20.9,221.0,186.35,144.78
2018,8,19,9,30,20.0,248.0,2.1,21.3,262.0,225.37,174.9
2018,8,19,9,45,66.0,294.5,2.15,21.75,345.0,334.2,259.13
2018,8,19,10,0,112.0,341.0,2.2,22.2,428.0,446.43,342.56
2018,8,19,10,15,286.0,327.5,2.2,22.5,561.5,620.29,471.48
2018,8,19,10,30,460.0,314.0,2.2,22.8,695.0,789.7,590.1
2018,8,19,10,45,585.0,269.5,2.25,23.15,767.5,860.49,638.15
2018,8,19,11,0,710.0,225.0,2.3,23.5,840.0,922.9,680.45
2018,8,19,11,15,756.5,204.5,2.35,23.7,869.5,926.4,681.75
2018,8,19,11,30,803.0,184.0,2.4,23.9,899.0,915.95,674.35
2018,8,19,11,45,805.5,184.5,2.4,24.1,907.0,891.16,657.24
2018,8,19,12,0,808.0,185.0,2.4,24.3,915.0,862.99,638.04
2018,8,19,12,15,825.5,175.5,2.45,24.35,921.0,835.1,619.28
2018,8,19,12,30,843.0,166.0,2.5,24.4,927.0,803.17,597.24
2018,8,19,12,45,871.5,149.5,2.5,24.5,929.5,759.7,566.8
2018,8,19,13,0,900.0,133.0,2.5,24.6,932.0,723.58,540.39
2018,8,19,13,15,896.5,131.5,2.55,24.5,915.5,673.95,503.91
2018,8,19,13,30,893.0,130.0,2.6,24.4,899.0,622.31,464.92
2018,8,19,13,45,873.5,135.0,2.65,24.35,870.5,565.24,420.61
2018,8,19,14,0,854.0,140.0,2.7,24.3,842.0,509.78,376.11
2018,8,19,14,15,783.5,163.5,2.75,24.05,789.0,444.9,324.36
2018,8,19,14,30,713.0,187.0,2.8,23.8,736.0,382.64,274.15
2018,8,19,14,45,729.5,170.5,2.8,23.6,709.0,326.22,225.81
2018,8,19,15,0,746.0,154.0,2.8,23.4,682.0,267.42,175.62
2018,8,19,15,15,715.0,152.5,2.8,23.4,634.0,208.79,130.02
2018,8,19,15,30,684.0,151.0,2.8,23.4,586.0,153.68,94.43
2018,8,19,15,45,687.5,137.5,2.85,22.75,547.0,95.79,75.65
2018,8,19,16,0,691.0,124.0,2.9,22.1,508.0,89.0,70.42
2018,8,19,16,15,628.5,124.5,2.9,21.65,449.0,89.53,71.25
2018,8,19,16,30,566.0,125.0,2.9,21.2,390.0,90.42,72.38
2018,8,19,16,45,553.0,112.0,2.9,20.7,345.5,82.93,66.32
2018,8,19,17,0,540.0,99.0,2.9,20.2,301.0,74.99,59.79
2018,8,19,17,15,517.0,87.5,2.85,19.6,257.0,67.58,53.6
2018,8,19,17,30,494.0,76.0,2.8,19.0,213.0,59.82,46.93
2018,8,19,17,45,422.5,66.5,2.8,18.35,166.0,52.83,40.73
2018,8,19,18,0,351.0,57.0,2.8,17.7,119.0,43.06,31.87
2018,8,19,18,15,258.0,42.5,2.75,17.25,80.0,32.14,21.7
2018,8,19,18,30,165.0,28.0,2.7,16.8,41.0,21.19,8.82
2018,8,19,18,45,95.0,16.5,2.6,16.3,22.5,12.98,0.0
2018,8,19,19,0,25.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,8,19,19,15,12.5,2.5,2.5,15.65,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
