Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.2,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.5,4.0,3.02,0.0
2018,8,30,6,15,0.0,8.5,1.45,16.85,8.5,6.44,0.0
2018,8,30,6,30,0.0,13.0,1.4,17.2,13.0,9.86,2.59
2018,8,30,6,45,0.0,18.5,1.4,17.5,18.5,14.06,6.25
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,18.26,9.88
2018,8,30,7,15,0.0,32.0,1.3,18.0,32.0,24.4,15.1
2018,8,30,7,30,0.0,40.0,1.2,18.2,40.0,30.55,20.27
2018,8,30,7,45,0.0,43.5,1.15,18.35,43.5,33.25,22.47
2018,8,30,8,0,0.0,47.0,1.1,18.5,47.0,35.97,24.65
2018,8,30,8,15,0.0,60.0,1.05,18.8,60.0,46.01,32.89
2018,8,30,8,30,0.0,73.0,1.0,19.1,73.0,56.09,41.06
2018,8,30,8,45,2.0,104.0,0.95,19.35,105.0,82.9,62.92
2018,8,30,9,0,4.0,135.0,0.9,19.6,137.0,111.21,85.61
2018,8,30,9,15,2.0,115.0,0.9,19.85,116.0,91.89,69.59
2018,8,30,9,30,0.0,95.0,0.9,20.1,95.0,73.37,54.35
2018,8,30,9,45,1.0,94.0,0.95,20.4,95.0,73.62,54.45
2018,8,30,10,0,2.0,93.0,1.0,20.7,95.0,73.89,54.54
2018,8,30,10,15,27.0,188.0,1.1,20.95,210.0,190.95,148.0
2018,8,30,10,30,52.0,283.0,1.2,21.2,325.0,304.68,234.86
2018,8,30,10,45,65.0,324.0,1.3,21.4,377.5,353.98,271.02
2018,8,30,11,0,78.0,365.0,1.4,21.6,430.0,401.91,305.97
2018,8,30,11,15,76.5,373.5,1.5,21.8,438.5,403.06,306.14
2018,8,30,11,30,75.0,382.0,1.6,22.0,447.0,403.67,306.25
2018,8,30,11,45,52.0,359.0,1.7,22.15,404.0,355.83,270.29
2018,8,30,12,0,29.0,336.0,1.8,22.3,361.0,310.24,235.84
2018,8,30,12,15,40.5,354.0,1.9,22.4,389.0,330.69,251.57
2018,8,30,12,30,52.0,372.0,2.0,22.5,417.0,349.37,265.59
2018,8,30,12,45,48.0,360.5,2.05,22.65,402.0,330.14,250.99
2018,8,30,13,0,44.0,349.0,2.1,22.8,387.0,311.48,236.94
2018,8,30,13,15,84.0,349.5,2.2,22.8,420.0,330.51,251.94
2018,8,30,13,30,124.0,350.0,2.3,22.8,453.0,350.64,267.13
2018,8,30,13,45,393.0,271.5,2.35,22.8,583.0,426.15,323.31
2018,8,30,14,0,662.0,193.0,2.4,22.8,713.0,463.7,346.77
2018,8,30,14,15,753.5,153.5,2.5,22.7,723.0,427.73,314.4
2018,8,30,14,30,845.0,114.0,2.6,22.6,733.0,379.04,270.3
2018,8,30,14,45,832.5,112.0,2.7,22.5,695.5,317.56,217.32
2018,8,30,15,0,820.0,110.0,2.8,22.4,658.0,256.67,165.43
2018,8,30,15,15,803.5,107.0,2.8,22.4,615.0,195.33,116.77
2018,8,30,15,30,787.0,104.0,2.8,22.4,572.0,135.64,78.49
2018,8,30,15,45,752.5,104.0,3.0,21.95,522.0,84.43,66.56
2018,8,30,16,0,718.0,104.0,3.2,21.5,472.0,78.11,61.57
2018,8,30,16,15,695.5,98.0,3.3,21.1,424.5,74.67,58.94
2018,8,30,16,30,673.0,92.0,3.4,20.7,377.0,71.09,56.15
2018,8,30,16,45,629.0,87.0,3.5,20.35,325.5,67.73,53.48
2018,8,30,17,0,585.0,82.0,3.6,20.0,274.0,64.4,50.75
2018,8,30,17,15,525.5,74.5,3.6,19.45,224.0,59.0,46.14
2018,8,30,17,30,466.0,67.0,3.6,18.9,174.0,53.61,41.33
2018,8,30,17,45,379.0,56.0,3.65,18.4,128.5,42.59,31.37
2018,8,30,18,0,292.0,45.0,3.7,17.9,83.0,34.09,23.3
2018,8,30,18,15,190.0,30.5,3.6,17.55,51.0,23.08,10.05
2018,8,30,18,30,88.0,16.0,3.5,17.2,19.0,12.59,0.0
2018,8,30,18,45,44.0,8.0,3.45,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.5,2.2,15.15,4.5,3.54,0.0
2018,8,31,6,0,0.0,9.0,2.3,15.5,9.0,6.83,0.0
2018,8,31,6,15,0.0,19.0,2.3,15.9,19.0,14.46,5.98
2018,8,31,6,30,0.0,29.0,2.3,16.3,29.0,22.12,12.85
2018,8,31,6,45,0.0,39.5,2.25,16.7,39.5,30.18,19.9
2018,8,31,7,0,0.0,50.0,2.2,17.1,50.0,38.26,26.86
2018,8,31,7,15,0.0,58.0,2.1,17.55,58.0,44.43,32.07
2018,8,31,7,30,0.0,66.0,2.0,18.0,66.0,50.61,37.17
2018,8,31,7,45,1.5,93.5,1.9,18.45,94.0,75.41,57.78
2018,8,31,8,0,3.0,121.0,1.8,18.9,122.0,101.19,78.81
2018,8,31,8,15,20.5,160.5,1.7,19.5,171.5,153.57,121.64
2018,8,31,8,30,38.0,200.0,1.6,20.1,221.0,225.98,179.1
2018,8,31,8,45,90.5,237.0,1.5,20.7,292.0,314.67,248.55
2018,8,31,9,0,143.0,274.0,1.4,21.3,363.0,427.47,332.93
2018,8,31,9,15,269.0,271.0,1.3,21.9,451.5,569.48,436.82
2018,8,31,9,30,395.0,268.0,1.2,22.5,540.0,689.91,520.1
2018,8,31,9,45,581.0,208.0,1.1,23.1,631.5,843.87,622.86
2018,8,31,10,0,767.0,148.0,1.0,23.7,723.0,954.7,688.77
2018,8,31,10,15,825.0,127.0,1.05,24.15,767.0,983.76,704.09
2018,8,31,10,30,883.0,106.0,1.1,24.6,811.0,994.31,708.99
2018,8,31,10,45,889.5,106.0,1.1,25.05,833.0,986.51,701.95
2018,8,31,11,0,896.0,106.0,1.1,25.5,855.0,974.75,692.85
2018,8,31,11,15,900.0,106.0,1.35,25.7,869.0,956.69,684.71
2018,8,31,11,30,904.0,106.0,1.6,25.9,883.0,934.81,673.6
2018,8,31,11,45,906.0,106.0,1.8,26.1,889.5,907.42,657.85
2018,8,31,12,0,908.0,106.0,2.0,26.3,896.0,876.49,639.42
2018,8,31,12,15,910.0,104.5,2.2,26.3,895.5,840.78,617.89
2018,8,31,12,30,912.0,103.0,2.4,26.3,895.0,801.84,593.72
2018,8,31,12,45,914.5,100.0,2.65,26.3,887.0,758.85,565.88
2018,8,31,13,0,917.0,97.0,2.9,26.3,879.0,712.93,533.71
2018,8,31,13,15,914.5,96.0,3.05,26.2,862.5,662.78,497.03
2018,8,31,13,30,912.0,95.0,3.2,26.1,846.0,610.45,457.47
2018,8,31,13,45,876.5,108.5,3.4,25.95,813.0,550.6,411.11
2018,8,31,14,0,841.0,122.0,3.6,25.8,780.0,491.81,364.16
2018,8,31,14,15,773.5,144.0,3.75,25.5,730.5,428.64,313.25
2018,8,31,14,30,706.0,166.0,3.9,25.2,681.0,367.08,263.11
2018,8,31,14,45,697.5,159.0,4.0,24.95,645.5,309.87,214.6
2018,8,31,15,0,689.0,152.0,4.1,24.7,610.0,253.15,166.94
2018,8,31,15,15,677.5,145.0,4.1,24.7,570.5,196.69,122.4
2018,8,31,15,30,666.0,138.0,4.1,24.7,531.0,141.52,86.6
2018,8,31,15,45,656.0,128.0,4.25,23.9,488.5,90.93,71.56
2018,8,31,16,0,646.0,118.0,4.4,23.1,446.0,85.79,67.72
2018,8,31,16,15,632.5,107.0,4.35,22.6,400.5,79.57,62.79
2018,8,31,16,30,619.0,96.0,4.3,22.1,355.0,72.98,57.47
2018,8,31,16,45,615.0,83.0,4.3,21.6,311.5,64.75,50.64
2018,8,31,17,0,611.0,70.0,4.3,21.1,268.0,56.03,43.27
2018,8,31,17,15,550.0,64.0,4.2,20.45,218.0,51.4,39.32
2018,8,31,17,30,489.0,58.0,4.1,19.8,168.0,46.83,35.25
2018,8,31,17,45,413.5,48.0,4.0,19.2,124.0,39.01,28.12
2018,8,31,18,0,338.0,38.0,3.9,18.6,80.0,31.14,20.61
2018,8,31,18,15,236.5,27.5,3.8,18.15,50.0,22.72,8.33
2018,8,31,18,30,135.0,17.0,3.7,17.7,20.0,13.38,0.0
2018,8,31,18,45,67.5,8.5,3.6,17.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,68.0,11.5,1.9,15.3,15.5,41.33,0.0
2018,9,1,6,0,136.0,23.0,1.9,15.7,31.0,121.71,19.46
2018,9,1,6,15,235.5,38.5,1.9,16.1,69.0,216.79,167.47
2018,9,1,6,30,335.0,54.0,1.9,16.5,107.0,308.91,250.49
2018,9,1,6,45,394.5,67.0,1.85,16.95,152.5,380.16,311.59
2018,9,1,7,0,454.0,80.0,1.8,17.4,198.0,456.36,373.85
2018,9,1,7,15,501.5,90.0,1.65,17.9,247.0,530.23,430.63
2018,9,1,7,30,549.0,100.0,1.5,18.4,296.0,601.39,482.11
2018,9,1,7,45,578.5,110.0,1.35,18.95,345.0,658.49,520.25
2018,9,1,8,0,608.0,120.0,1.2,19.5,394.0,715.1,556.27
2018,9,1,8,15,635.5,127.0,1.2,20.05,442.0,765.7,588.18
2018,9,1,8,30,663.0,134.0,1.2,20.6,490.0,814.81,618.26
2018,9,1,8,45,674.5,142.5,1.15,21.15,532.0,848.39,636.5
2018,9,1,9,0,686.0,151.0,1.1,21.7,574.0,879.16,652.66
2018,9,1,9,15,712.5,152.0,1.2,22.1,617.5,913.42,673.57
2018,9,1,9,30,739.0,153.0,1.3,22.5,661.0,944.7,692.37
2018,9,1,9,45,756.0,154.5,1.4,22.9,697.5,963.79,703.29
2018,9,1,10,0,773.0,156.0,1.5,23.3,734.0,970.24,706.32
2018,9,1,10,15,783.0,158.0,1.65,23.55,762.5,975.82,710.13
2018,9,1,10,30,793.0,160.0,1.8,23.8,791.0,977.52,711.48
2018,9,1,10,45,801.0,160.5,1.9,24.05,813.0,971.84,707.55
2018,9,1,11,0,809.0,161.0,2.0,24.3,835.0,962.25,701.24
2018,9,1,11,15,814.5,161.5,2.2,24.4,850.0,946.4,692.4
2018,9,1,11,30,820.0,162.0,2.4,24.5,865.0,926.78,680.97
2018,9,1,11,45,824.0,162.0,2.55,24.65,872.5,901.66,665.17
2018,9,1,12,0,828.0,162.0,2.7,24.8,880.0,873.01,646.91
2018,9,1,12,15,823.5,164.5,2.8,24.8,877.5,836.32,623.06
2018,9,1,12,30,819.0,167.0,2.9,24.8,875.0,796.92,595.84
2018,9,1,12,45,809.0,170.5,3.0,24.8,863.5,751.89,563.98
2018,9,1,13,0,799.0,174.0,3.1,24.8,852.0,705.07,530.11
2018,9,1,13,15,796.5,170.0,3.2,24.75,834.5,655.44,493.59
2018,9,1,13,30,794.0,166.0,3.3,24.7,817.0,604.05,454.66
2018,9,1,13,45,780.5,166.0,3.35,24.6,790.0,548.51,411.37
2018,9,1,14,0,767.0,166.0,3.4,24.5,763.0,491.81,365.95
2018,9,1,14,15,713.5,178.5,3.45,24.3,716.5,428.35,314.89
2018,9,1,14,30,660.0,191.0,3.5,24.1,670.0,369.5,266.72
2018,9,1,14,45,639.5,187.0,3.5,23.95,631.0,313.46,219.71
2018,9,1,15,0,619.0,183.0,3.5,23.8,592.0,259.45,174.96
2018,9,1,15,15,605.0,174.5,3.5,23.8,552.5,205.65,132.85
2018,9,1,15,30,591.0,166.0,3.5,23.8,513.0,153.62,99.03
2018,9,1,15,45,577.5,154.5,3.55,23.15,470.0,106.61,84.96
2018,9,1,16,0,564.0,143.0,3.6,22.5,427.0,100.99,80.77
2018,9,1,16,15,546.5,130.5,3.6,22.0,382.0,92.27,73.78
2018,9,1,16,30,529.0,118.0,3.6,21.5,337.0,84.79,67.76
2018,9,1,16,45,515.5,104.0,3.55,21.0,293.5,76.1,60.58
2018,9,1,17,0,502.0,90.0,3.5,20.5,250.0,69.48,55.05
2018,9,1,17,15,455.5,79.0,3.45,19.85,204.0,59.2,46.2
2018,9,1,17,30,409.0,68.0,3.4,19.2,158.0,51.23,39.14
2018,9,1,17,45,334.5,55.0,3.4,18.6,115.5,41.53,30.31
2018,9,1,18,0,260.0,42.0,3.4,18.0,73.0,31.76,21.04
2018,9,1,18,15,166.5,27.5,3.35,17.6,44.0,20.8,5.31
2018,9,1,18,30,73.0,13.0,3.3,17.2,15.0,10.23,0.0
2018,9,1,18,45,36.5,6.5,3.3,16.75,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.0,10.5,1.25,14.55,13.5,33.08,0.0
2018,9,2,6,0,104.0,21.0,1.2,14.9,27.0,101.38,1.69
2018,9,2,6,15,196.5,38.0,1.1,15.35,63.5,194.56,149.11
2018,9,2,6,30,289.0,55.0,1.0,15.8,100.0,282.36,228.12
2018,9,2,6,45,280.5,71.5,0.9,16.25,129.0,309.2,252.48
2018,9,2,7,0,272.0,88.0,0.8,16.7,158.0,316.94,260.1
2018,9,2,7,15,267.0,109.5,0.75,17.2,191.0,348.71,284.97
2018,9,2,7,30,262.0,131.0,0.7,17.7,224.0,378.7,306.98
2018,9,2,7,45,297.5,148.0,0.65,18.25,269.0,435.86,349.53
2018,9,2,8,0,333.0,165.0,0.6,18.8,314.0,494.26,391.15
2018,9,2,8,15,431.5,164.0,0.65,19.35,380.0,612.9,476.55
2018,9,2,8,30,530.0,163.0,0.7,19.9,446.0,713.5,545.54
2018,9,2,8,45,627.0,148.5,0.7,20.5,512.5,810.98,607.65
2018,9,2,9,0,724.0,134.0,0.7,21.1,579.0,898.57,660.66
2018,9,2,9,15,738.0,138.5,0.75,21.65,618.5,924.81,674.12
2018,9,2,9,30,752.0,143.0,0.8,22.2,658.0,947.81,686.38
2018,9,2,9,45,759.5,149.0,0.85,22.75,692.0,962.57,693.48
2018,9,2,10,0,767.0,155.0,0.9,23.3,726.0,964.65,692.82
2018,9,2,10,15,776.5,157.0,0.95,23.7,754.5,969.7,694.74
2018,9,2,10,30,786.0,159.0,1.0,24.1,783.0,970.91,694.34
2018,9,2,10,45,793.0,161.0,1.1,24.5,805.0,965.76,691.02
2018,9,2,11,0,800.0,163.0,1.2,24.9,827.0,956.73,685.37
2018,9,2,11,15,805.5,164.0,1.3,25.15,842.0,941.46,676.23
2018,9,2,11,30,811.0,165.0,1.4,25.4,857.0,922.42,664.72
2018,9,2,11,45,813.5,165.0,1.55,25.65,863.5,896.12,649.12
2018,9,2,12,0,816.0,165.0,1.7,25.9,870.0,866.41,631.09
2018,9,2,12,15,815.0,165.0,1.85,25.95,868.0,830.61,609.22
2018,9,2,12,30,814.0,165.0,2.0,26.0,866.0,791.97,583.8
2018,9,2,12,45,809.0,165.5,2.15,26.05,856.0,748.19,554.06
2018,9,2,13,0,804.0,166.0,2.3,26.1,846.0,702.31,521.94
2018,9,2,13,15,799.5,164.5,2.4,26.0,829.0,653.22,486.6
2018,9,2,13,30,795.0,163.0,2.5,25.9,812.0,602.5,448.91
2018,9,2,13,45,775.5,165.5,2.65,25.8,783.0,545.71,405.7
2018,9,2,14,0,756.0,168.0,2.8,25.7,754.0,488.39,360.7
2018,9,2,14,15,719.5,175.0,2.85,25.4,714.0,428.2,312.52
2018,9,2,14,30,683.0,182.0,2.9,25.1,674.0,370.84,265.57
2018,9,2,14,45,671.0,175.5,3.0,24.85,638.0,314.02,218.03
2018,9,2,15,0,659.0,169.0,3.1,24.6,602.0,258.19,171.7
2018,9,2,15,15,621.5,168.0,3.1,24.6,554.5,203.52,130.03
2018,9,2,15,30,584.0,167.0,3.1,24.6,507.0,153.53,98.98
2018,9,2,15,45,567.0,155.5,3.2,23.8,463.0,106.04,84.27
2018,9,2,16,0,550.0,144.0,3.3,23.0,419.0,99.81,79.62
2018,9,2,16,15,522.0,133.0,3.3,22.4,371.5,93.39,74.62
2018,9,2,16,30,494.0,122.0,3.3,21.8,324.0,86.73,69.35
2018,9,2,16,45,478.5,108.0,3.3,21.25,281.5,78.11,62.26
2018,9,2,17,0,463.0,94.0,3.3,20.7,239.0,69.13,54.7
2018,9,2,17,15,416.0,82.0,3.25,20.0,194.0,60.76,47.51
2018,9,2,17,30,369.0,70.0,3.2,19.3,149.0,52.22,39.94
2018,9,2,17,45,295.0,55.5,3.15,18.6,107.5,41.58,30.3
2018,9,2,18,0,221.0,41.0,3.1,17.9,66.0,30.84,20.1
2018,9,2,18,15,132.0,25.0,3.0,17.5,38.0,18.88,1.86
2018,9,2,18,30,43.0,9.0,2.9,17.1,10.0,7.08,0.0
2018,9,2,18,45,21.5,4.5,2.85,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,31.0,7.5,1.75,14.05,9.0,20.77,0.0
2018,9,3,6,0,62.0,15.0,1.8,14.4,18.0,58.41,0.0
2018,9,3,6,15,65.0,22.0,1.8,14.85,28.5,75.03,54.66
2018,9,3,6,30,68.0,29.0,1.8,15.3,39.0,86.14,67.61
2018,9,3,6,45,34.0,39.0,1.8,15.75,44.0,65.52,50.72
2018,9,3,7,0,0.0,49.0,1.8,16.2,49.0,37.49,26.28
2018,9,3,7,15,0.0,65.5,1.8,16.7,65.5,50.83,37.62
2018,9,3,7,30,0.0,82.0,1.8,17.2,82.0,64.99,49.43
2018,9,3,7,45,1.5,108.5,1.75,17.7,109.0,90.08,70.19
2018,9,3,8,0,3.0,135.0,1.7,18.2,136.0,115.38,90.72
2018,9,3,8,15,16.5,167.5,1.7,18.65,176.0,157.8,125.33
2018,9,3,8,30,30.0,200.0,1.7,19.1,216.0,220.05,174.91
2018,9,3,8,45,58.5,233.0,1.7,19.6,267.5,281.4,223.02
2018,9,3,9,0,87.0,266.0,1.7,20.1,319.0,343.21,270.19
2018,9,3,9,15,153.5,286.5,1.7,20.5,388.0,451.89,352.49
2018,9,3,9,30,220.0,307.0,1.7,20.9,457.0,537.93,415.28
2018,9,3,9,45,298.5,304.5,1.7,21.3,519.5,634.39,483.94
2018,9,3,10,0,377.0,302.0,1.7,21.7,582.0,705.76,533.27
2018,9,3,10,15,477.5,275.5,1.8,22.05,644.0,795.75,595.58
2018,9,3,10,30,578.0,249.0,1.9,22.4,706.0,859.31,639.03
2018,9,3,10,45,621.0,237.0,1.95,22.75,740.0,884.51,654.66
2018,9,3,11,0,664.0,225.0,2.0,23.1,774.0,898.46,663.32
2018,9,3,11,15,713.5,205.0,2.05,23.3,804.0,905.7,667.95
2018,9,3,11,30,763.0,185.0,2.1,23.5,834.0,898.09,662.45
2018,9,3,11,45,780.0,178.5,2.2,23.7,846.0,879.82,650.57
2018,9,3,12,0,797.0,172.0,2.3,23.9,858.0,857.43,636.02
2018,9,3,12,15,799.0,170.0,2.35,23.95,856.5,822.79,612.91
2018,9,3,12,30,801.0,168.0,2.4,24.0,855.0,785.18,586.75
2018,9,3,12,45,803.0,164.5,2.5,24.1,847.0,743.5,557.45
2018,9,3,13,0,805.0,161.0,2.6,24.2,839.0,699.22,525.54
2018,9,3,13,15,800.5,159.5,2.7,24.05,822.0,650.08,489.67
2018,9,3,13,30,796.0,158.0,2.8,23.9,805.0,599.3,451.44
2018,9,3,13,45,789.0,155.5,2.9,23.8,780.5,545.03,409.28
2018,9,3,14,0,782.0,153.0,3.0,23.7,756.0,489.88,365.03
2018,9,3,14,15,772.0,150.0,3.05,23.4,724.5,432.52,317.87
2018,9,3,14,30,762.0,147.0,3.1,23.1,693.0,375.15,269.41
2018,9,3,14,45,749.0,143.0,3.2,22.8,656.0,312.29,216.16
2018,9,3,15,0,736.0,139.0,3.3,22.5,619.0,253.49,166.54
2018,9,3,15,15,707.0,138.0,3.3,22.5,574.0,195.51,121.31
2018,9,3,15,30,678.0,137.0,3.3,22.5,529.0,140.88,86.94
2018,9,3,15,45,639.0,134.0,3.3,21.6,478.5,94.97,75.7
2018,9,3,16,0,600.0,131.0,3.3,20.7,428.0,94.03,75.47
2018,9,3,16,15,530.0,129.0,3.25,20.25,370.5,91.16,73.39
2018,9,3,16,30,460.0,127.0,3.2,19.8,313.0,89.33,72.17
2018,9,3,16,45,404.5,114.5,3.15,19.3,261.5,81.18,65.43
2018,9,3,17,0,349.0,102.0,3.1,18.8,210.0,72.87,58.39
2018,9,3,17,15,334.5,85.5,3.0,18.35,173.0,62.2,49.08
2018,9,3,17,30,320.0,69.0,2.9,17.9,136.0,51.09,39.15
2018,9,3,17,45,269.0,54.5,2.8,17.4,100.0,40.7,29.63
2018,9,3,18,0,218.0,40.0,2.7,16.9,64.0,30.1,19.35
2018,9,3,18,15,129.5,24.5,2.6,16.6,36.5,18.49,0.0
2018,9,3,18,30,41.0,9.0,2.5,16.3,9.0,7.08,0.0
2018,9,3,18,45,20.5,4.5,2.45,16.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,5,45,33.0,7.0,2.1,14.6,8.5,21.42,0.0
2018,9,4,6,0,66.0,14.0,2.2,15.0,17.0,68.34,0.0
2018,9,4,6,15,121.5,23.5,2.2,15.45,38.5,127.35,95.23
2018,9,4,6,30,177.0,33.0,2.2,15.9,60.0,179.13,145.23
2018,9,4,6,45,125.5,34.0,2.25,16.35,57.0,149.06,122.26
2018,9,4,7,0,74.0,35.0,2.3,16.8,54.0,100.4,81.54
2018,9,4,7,15,37.0,40.0,2.2,17.25,49.5,69.45,54.6
2018,9,4,7,30,0.0,45.0,2.1,17.7,45.0,34.39,23.53
2018,9,4,7,45,0.0,52.0,2.05,18.15,52.0,39.79,27.99
2018,9,4,8,0,0.0,59.0,2.0,18.6,59.0,45.21,32.38
2018,9,4,8,15,0.0,86.5,2.0,19.05,86.5,66.7,50.04
2018,9,4,8,30,0.0,114.0,2.0,19.5,114.0,90.25,69.11
2018,9,4,8,45,0.5,137.0,1.95,19.95,137.5,110.57,85.27
2018,9,4,9,0,1.0,160.0,1.9,20.4,161.0,130.98,101.27
2018,9,4,9,15,5.0,180.5,1.9,20.85,184.0,152.6,118.19
2018,9,4,9,30,9.0,201.0,1.9,21.3,207.0,174.23,134.9
2018,9,4,9,45,18.5,241.0,1.9,21.7,254.5,219.35,169.94
2018,9,4,10,0,28.0,281.0,1.9,22.1,302.0,286.96,221.38
2018,9,4,10,15,57.5,315.5,1.95,22.45,360.5,348.65,268.06
2018,9,4,10,30,87.0,350.0,2.0,22.8,419.0,409.09,312.82
2018,9,4,10,45,234.0,336.0,2.0,23.1,527.5,577.76,438.06
2018,9,4,11,0,381.0,322.0,2.0,23.4,636.0,715.24,535.18
2018,9,4,11,15,545.0,262.5,2.05,23.6,720.0,797.2,593.43
2018,9,4,11,30,709.0,203.0,2.1,23.8,804.0,876.67,648.66
2018,9,4,11,45,799.5,161.0,2.15,24.0,843.5,881.76,650.97
2018,9,4,12,0,890.0,119.0,2.2,24.2,883.0,876.24,647.07
2018,9,4,12,15,890.0,119.0,2.25,24.25,881.5,840.27,623.37
2018,9,4,12,30,890.0,119.0,2.3,24.3,880.0,801.24,597.69
2018,9,4,12,45,887.5,118.5,2.4,24.35,870.0,757.07,567.38
2018,9,4,13,0,885.0,118.0,2.5,24.4,860.0,710.41,533.84
2018,9,4,13,15,880.5,117.0,2.55,24.3,842.5,659.81,496.52
2018,9,4,13,30,876.0,116.0,2.6,24.2,825.0,607.33,456.67
2018,9,4,13,45,855.5,121.0,2.7,24.1,795.5,549.53,411.75
2018,9,4,14,0,835.0,126.0,2.8,24.0,766.0,493.01,366.29
2018,9,4,14,15,811.5,129.0,2.9,23.75,730.0,432.13,316.47
2018,9,4,14,30,788.0,132.0,3.0,23.5,694.0,372.55,266.4
2018,9,4,14,45,763.0,133.0,3.05,23.25,653.0,312.73,215.6
2018,9,4,15,0,738.0,134.0,3.1,23.0,612.0,250.15,163.48
2018,9,4,15,15,735.0,125.0,3.1,23.0,574.0,190.46,115.94
2018,9,4,15,30,732.0,116.0,3.1,23.0,536.0,131.02,77.35
2018,9,4,15,45,699.0,113.5,3.15,22.3,487.0,83.25,65.59
2018,9,4,16,0,666.0,111.0,3.2,21.6,438.0,82.16,65.11
2018,9,4,16,15,641.0,103.0,3.15,21.1,390.0,77.52,61.48
2018,9,4,16,30,616.0,95.0,3.1,20.6,342.0,72.67,57.61
2018,9,4,16,45,588.5,86.0,3.1,20.1,295.0,66.86,52.83
2018,9,4,17,0,561.0,77.0,3.1,19.6,248.0,60.82,47.72
2018,9,4,17,15,494.5,69.0,3.0,19.0,198.5,54.91,42.58
2018,9,4,17,30,428.0,61.0,2.9,18.4,149.0,49.02,37.22
2018,9,4,17,45,340.5,49.0,2.8,17.75,106.0,37.32,26.6
2018,9,4,18,0,253.0,37.0,2.7,17.1,63.0,28.1,17.41
2018,9,4,18,15,151.5,23.0,2.6,16.8,36.0,17.43,0.0
2018,9,4,18,30,50.0,9.0,2.5,16.5,9.0,7.08,0.0
2018,9,4,18,45,25.0,4.5,2.45,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,45,48.0,9.0,2.1,13.95,11.5,30.36,0.0
2018,9,5,6,0,96.0,18.0,2.2,14.3,23.0,91.74,0.0
2018,9,5,6,15,157.0,29.5,2.25,14.75,48.0,161.03,120.52
2018,9,5,6,30,218.0,41.0,2.3,15.2,73.0,219.89,178.85
2018,9,5,6,45,161.5,42.0,2.35,15.6,71.0,187.83,155.16
2018,9,5,7,0,105.0,43.0,2.4,16.0,69.0,134.51,111.16
2018,9,5,7,15,52.5,48.5,2.4,16.4,61.5,91.22,73.65
2018,9,5,7,30,0.0,54.0,2.4,16.8,54.0,41.33,29.5
2018,9,5,7,45,0.0,62.0,2.4,17.25,62.0,47.51,34.62
2018,9,5,8,0,0.0,70.0,2.4,17.7,70.0,53.71,39.63
2018,9,5,8,15,0.0,82.5,2.45,18.1,82.5,63.42,47.51
2018,9,5,8,30,0.0,95.0,2.5,18.5,95.0,73.7,55.76
2018,9,5,8,45,0.0,108.5,2.5,18.9,108.5,84.98,64.76
2018,9,5,9,0,0.0,122.0,2.5,19.3,122.0,96.29,73.66
2018,9,5,9,15,1.0,142.5,2.55,19.6,143.0,114.69,88.31
2018,9,5,9,30,2.0,163.0,2.6,19.9,164.0,133.15,102.85
2018,9,5,9,45,4.0,180.5,2.65,20.25,183.0,149.96,115.95
2018,9,5,10,0,6.0,198.0,2.7,20.6,202.0,166.7,128.9
2018,9,5,10,15,9.0,221.5,2.8,20.8,228.0,189.65,146.74
2018,9,5,10,30,12.0,245.0,2.9,21.0,254.0,212.41,164.29
2018,9,5,10,45,15.5,264.5,2.95,21.25,277.0,231.83,179.09
2018,9,5,11,0,19.0,284.0,3.0,21.5,300.0,250.89,193.51
2018,9,5,11,15,25.0,304.0,3.1,21.6,325.0,290.93,224.13
2018,9,5,11,30,31.0,324.0,3.2,21.7,350.0,311.53,239.67
2018,9,5,11,45,47.5,351.5,3.3,21.8,392.0,347.24,266.95
2018,9,5,12,0,64.0,379.0,3.4,21.9,434.0,380.82,292.3
2018,9,5,12,15,79.0,388.5,3.45,21.85,456.0,394.58,302.83
2018,9,5,12,30,94.0,398.0,3.5,21.8,478.0,406.39,311.89
2018,9,5,12,45,98.5,392.5,3.6,21.75,475.5,395.67,303.95
2018,9,5,13,0,103.0,387.0,3.7,21.7,473.0,384.34,295.55
2018,9,5,13,15,159.0,373.0,3.75,21.55,502.5,405.48,312.24
2018,9,5,13,30,215.0,359.0,3.8,21.4,532.0,411.42,316.79
2018,9,5,13,45,362.5,304.0,3.85,21.25,585.0,431.55,331.52
2018,9,5,14,0,510.0,249.0,3.9,21.1,638.0,434.59,331.02
2018,9,5,14,15,657.0,186.5,3.95,20.8,666.0,411.85,308.56
2018,9,5,14,30,804.0,124.0,4.0,20.5,694.0,371.67,269.56
2018,9,5,14,45,806.0,116.0,4.0,20.25,661.0,311.62,216.51
2018,9,5,15,0,808.0,108.0,4.0,20.0,628.0,250.57,163.28
2018,9,5,15,15,790.5,105.0,4.0,20.0,585.0,189.52,114.44
2018,9,5,15,30,773.0,102.0,4.0,20.0,542.0,130.3,76.7
2018,9,5,15,45,751.0,98.5,4.0,19.25,495.5,81.2,64.7
2018,9,5,16,0,729.0,95.0,4.0,18.5,449.0,73.05,58.09
2018,9,5,16,15,688.5,92.0,3.95,18.1,397.0,71.03,56.63
2018,9,5,16,30,648.0,89.0,3.9,17.7,345.0,69.09,55.2
2018,9,5,16,45,611.0,81.5,3.85,17.3,295.5,64.02,50.96
2018,9,5,17,0,574.0,74.0,3.8,16.9,246.0,58.83,46.5
2018,9,5,17,15,510.5,66.5,3.7,16.45,197.0,53.24,41.54
2018,9,5,17,30,447.0,59.0,3.6,16.0,148.0,47.68,36.38
2018,9,5,17,45,355.5,48.0,3.55,15.55,105.5,39.07,28.29
2018,9,5,18,0,264.0,37.0,3.5,15.1,63.0,28.12,17.22
2018,9,5,18,15,156.0,23.0,3.35,14.85,36.0,17.42,0.0
2018,9,5,18,30,48.0,9.0,3.2,14.6,9.0,7.08,0.0
2018,9,5,18,45,24.0,4.5,3.1,14.4,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,5,45,27.0,6.0,2.2,12.95,7.0,4.72,0.0
2018,9,6,6,0,54.0,12.0,2.3,13.3,14.0,57.87,0.0
2018,9,6,6,15,94.0,18.5,2.3,13.7,29.0,102.75,74.77
2018,9,6,6,30,134.0,25.0,2.3,14.1,44.0,138.95,112.46
2018,9,6,6,45,89.0,29.5,2.3,14.5,44.5,102.84,83.75
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,67.63,53.54
2018,9,6,7,15,22.0,41.0,2.35,15.35,46.5,50.09,38.04
2018,9,6,7,30,0.0,48.0,2.4,15.8,48.0,36.7,25.72
2018,9,6,7,45,0.0,57.5,2.4,16.25,57.5,44.04,31.83
2018,9,6,8,0,0.0,67.0,2.4,16.7,67.0,51.39,37.86
2018,9,6,8,15,11.0,97.0,2.45,17.15,103.0,86.06,67.1
2018,9,6,8,30,22.0,127.0,2.5,17.6,139.0,134.28,106.92
2018,9,6,8,45,47.0,179.5,2.5,18.05,207.0,212.06,170.17
2018,9,6,9,0,72.0,232.0,2.5,18.5,275.0,291.83,233.08
2018,9,6,9,15,66.0,244.0,2.55,18.9,285.5,296.13,234.95
2018,9,6,9,30,60.0,256.0,2.6,19.3,296.0,300.07,236.82
2018,9,6,9,45,83.5,275.5,2.7,19.7,334.5,341.33,268.68
2018,9,6,10,0,107.0,295.0,2.8,20.1,373.0,405.68,317.22
2018,9,6,10,15,309.5,281.0,2.8,20.45,520.0,612.49,475.17
2018,9,6,10,30,512.0,267.0,2.8,20.8,667.0,815.64,620.46
2018,9,6,10,45,678.5,202.0,2.8,21.15,747.5,909.84,685.15
2018,9,6,11,0,845.0,137.0,2.8,21.5,828.0,977.99,728.48
2018,9,6,11,15,874.5,125.5,2.8,21.75,851.0,957.96,713.26
2018,9,6,11,30,904.0,114.0,2.8,22.0,874.0,947.99,705.7
2018,9,6,11,45,905.5,114.0,2.8,22.25,880.0,919.4,685.71
2018,9,6,12,0,907.0,114.0,2.8,22.5,886.0,887.31,663.55
2018,9,6,12,15,911.0,111.0,2.8,22.7,885.0,851.11,638.73
2018,9,6,12,30,915.0,108.0,2.8,22.9,884.0,811.57,611.55
2018,9,6,12,45,922.0,103.0,2.8,23.1,877.0,769.21,581.65
2018,9,6,13,0,929.0,98.0,2.8,23.3,870.0,723.52,547.59
2018,9,6,13,15,925.5,96.5,2.8,23.35,852.0,671.06,508.04
2018,9,6,13,30,922.0,95.0,2.8,23.4,834.0,616.53,465.86
2018,9,6,13,45,916.0,94.0,2.8,23.45,809.0,559.27,420.34
2018,9,6,14,0,910.0,93.0,2.8,23.5,784.0,500.66,372.32
2018,9,6,14,15,901.0,91.5,2.8,23.45,751.5,439.34,320.9
2018,9,6,14,30,892.0,90.0,2.8,23.4,719.0,377.54,267.72
2018,9,6,14,45,866.5,93.0,2.8,23.3,676.5,314.3,213.27
2018,9,6,15,0,841.0,96.0,2.8,23.2,634.0,248.21,157.65
2018,9,6,15,15,839.5,89.0,2.8,23.2,594.5,184.58,106.88
2018,9,6,15,30,838.0,82.0,2.8,23.2,555.0,127.64,71.73
2018,9,6,15,45,818.5,79.5,2.85,22.8,508.0,69.66,53.97
2018,9,6,16,0,799.0,77.0,2.9,22.4,461.0,67.79,52.7
2018,9,6,16,15,762.0,75.0,2.9,22.0,408.5,65.92,51.36
2018,9,6,16,30,725.0,73.0,2.9,21.6,356.0,64.14,50.06
2018,9,6,16,45,685.5,67.5,2.85,21.25,304.0,59.67,46.37
2018,9,6,17,0,646.0,62.0,2.8,20.9,252.0,50.89,38.83
2018,9,6,17,15,594.5,55.0,2.7,20.2,203.0,45.35,34.02
2018,9,6,17,30,543.0,48.0,2.6,19.5,154.0,39.79,28.97
2018,9,6,17,45,444.0,40.5,2.5,18.8,109.5,33.51,23.06
2018,9,6,18,0,345.0,33.0,2.4,18.1,65.0,27.46,15.98
2018,9,6,18,15,208.0,21.0,2.4,17.65,37.0,17.54,0.0
2018,9,6,18,30,71.0,9.0,2.4,17.2,9.0,7.08,0.0
2018,9,6,18,45,35.5,4.5,2.45,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,85.0,10.5,1.45,13.95,14.0,8.26,0.0
2018,9,7,6,0,170.0,21.0,1.4,14.3,28.0,108.6,0.0
2018,9,7,6,15,298.5,31.5,1.35,14.85,65.5,252.29,185.21
2018,9,7,6,30,427.0,42.0,1.3,15.4,103.0,363.93,292.64
2018,9,7,6,45,307.0,57.0,1.25,16.0,110.0,314.01,257.09
2018,9,7,7,0,187.0,72.0,1.2,16.6,117.0,237.09,195.69
2018,9,7,7,15,112.0,99.0,1.15,17.2,128.0,201.56,165.52
2018,9,7,7,30,37.0,126.0,1.1,17.8,139.0,156.97,126.45
2018,9,7,7,45,105.5,150.5,1.05,18.4,195.0,260.19,211.41
2018,9,7,8,0,174.0,175.0,1.0,19.0,251.0,350.34,282.21
2018,9,7,8,15,294.0,178.0,1.0,19.6,324.0,486.16,385.89
2018,9,7,8,30,414.0,181.0,1.0,20.2,397.0,631.37,490.22
2018,9,7,8,45,543.0,160.5,1.05,20.85,470.5,739.34,564.59
2018,9,7,9,0,672.0,140.0,1.1,21.5,544.0,862.31,644.15
2018,9,7,9,15,774.0,116.0,1.15,22.05,612.0,935.17,688.03
2018,9,7,9,30,876.0,92.0,1.2,22.6,680.0,1000.49,726.65
2018,9,7,9,45,887.5,93.5,1.25,23.2,716.0,1014.65,732.39
2018,9,7,10,0,899.0,95.0,1.3,23.8,752.0,1024.9,736.47
2018,9,7,10,15,907.0,96.0,1.4,24.15,781.0,1027.02,737.19
2018,9,7,10,30,915.0,97.0,1.5,24.5,810.0,1025.04,735.54
2018,9,7,10,45,921.0,98.0,1.6,24.85,832.0,1016.93,730.16
2018,9,7,11,0,927.0,99.0,1.7,25.2,854.0,1004.7,722.31
2018,9,7,11,15,930.5,99.0,1.8,25.4,868.0,984.96,710.18
2018,9,7,11,30,934.0,99.0,1.9,25.6,882.0,961.3,695.57
2018,9,7,11,45,936.0,99.0,2.05,25.8,888.0,932.46,678.1
2018,9,7,12,0,938.0,99.0,2.2,26.0,894.0,899.96,658.03
2018,9,7,12,15,938.5,98.0,2.3,26.1,892.0,861.78,633.75
2018,9,7,12,30,939.0,97.0,2.4,26.2,890.0,820.36,607.04
2018,9,7,12,45,940.0,95.0,2.55,26.25,881.0,775.32,577.6
2018,9,7,13,0,941.0,93.0,2.7,26.3,872.0,727.36,543.6
2018,9,7,13,15,937.0,92.5,2.8,26.25,854.0,674.84,505.15
2018,9,7,13,30,933.0,92.0,2.9,26.2,836.0,620.23,463.89
2018,9,7,13,45,926.5,91.0,3.0,26.15,810.5,562.06,418.56
2018,9,7,14,0,920.0,90.0,3.1,26.1,785.0,502.58,370.6
2018,9,7,14,15,881.0,100.0,3.15,25.9,742.5,437.64,317.46
2018,9,7,14,30,842.0,110.0,3.2,25.7,700.0,373.14,263.64
2018,9,7,14,45,816.0,111.5,3.3,25.55,657.5,310.27,210.34
2018,9,7,15,0,790.0,113.0,3.4,25.4,615.0,249.66,159.7
2018,9,7,15,15,775.0,108.5,3.4,25.4,572.5,188.87,112.2
2018,9,7,15,30,760.0,104.0,3.4,25.4,530.0,129.67,75.35
2018,9,7,15,45,716.5,104.5,3.4,24.9,478.0,78.24,60.76
2018,9,7,16,0,673.0,105.0,3.4,24.4,426.0,78.7,61.52
2018,9,7,16,15,643.5,97.0,3.35,23.95,376.0,73.8,57.67
2018,9,7,16,30,614.0,89.0,3.3,23.5,326.0,68.72,53.6
2018,9,7,16,45,606.0,77.0,3.25,23.05,282.0,60.84,47.04
2018,9,7,17,0,598.0,65.0,3.2,22.6,238.0,52.54,39.98
2018,9,7,17,15,540.0,57.5,3.1,21.85,190.0,46.74,34.95
2018,9,7,17,30,482.0,50.0,3.0,21.1,142.0,40.92,29.69
2018,9,7,17,45,400.5,40.0,2.85,20.35,100.0,32.9,22.29
2018,9,7,18,0,319.0,30.0,2.7,19.6,58.0,24.87,13.25
2018,9,7,18,15,196.0,19.5,2.7,19.1,33.0,15.34,0.0
2018,9,7,18,30,73.0,9.0,2.7,18.6,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.7,18.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,5,45,98.5,10.0,2.8,14.55,14.0,0.0,0.0
2018,9,8,6,0,197.0,20.0,2.9,14.9,28.0,122.9,0.0
2018,9,8,6,15,333.5,29.0,2.85,15.35,66.0,272.31,197.31
2018,9,8,6,30,470.0,38.0,2.8,15.8,104.0,388.86,314.25
2018,9,8,6,45,546.0,44.5,2.8,16.25,152.5,472.77,387.86
2018,9,8,7,0,622.0,51.0,2.8,16.7,201.0,556.8,456.12
2018,9,8,7,15,670.5,56.0,2.75,17.25,252.5,628.16,510.79
2018,9,8,7,30,719.0,61.0,2.7,17.8,304.0,700.84,563.68
2018,9,8,7,45,751.0,64.5,2.65,18.35,355.0,758.17,602.9
2018,9,8,8,0,783.0,68.0,2.6,18.9,406.0,814.65,640.04
2018,9,8,8,15,806.5,71.0,2.55,19.55,455.5,861.34,668.73
2018,9,8,8,30,830.0,74.0,2.5,20.2,505.0,894.89,687.57
2018,9,8,8,45,847.0,76.5,2.5,20.85,550.5,929.59,707.3
2018,9,8,9,0,864.0,79.0,2.5,21.5,596.0,961.29,724.68
2018,9,8,9,15,875.5,82.5,2.5,22.05,637.0,985.44,737.12
2018,9,8,9,30,887.0,86.0,2.5,22.6,678.0,1005.9,747.14
2018,9,8,9,45,893.0,89.0,2.45,23.15,712.0,1016.34,750.12
2018,9,8,10,0,899.0,92.0,2.4,23.7,746.0,1022.77,750.69
2018,9,8,10,15,906.5,93.5,2.45,24.1,775.0,1024.92,750.19
2018,9,8,10,30,914.0,95.0,2.5,24.5,804.0,1022.96,747.24
2018,9,8,10,45,918.5,96.0,2.6,24.95,825.0,1013.36,739.88
2018,9,8,11,0,923.0,97.0,2.7,25.4,846.0,999.67,730.06
2018,9,8,11,15,926.5,97.5,2.8,25.65,860.0,980.49,717.33
2018,9,8,11,30,930.0,98.0,2.9,25.9,874.0,957.37,702.09
2018,9,8,11,45,931.5,98.0,3.05,26.15,880.0,928.13,683.18
2018,9,8,12,0,933.0,98.0,3.2,26.4,886.0,895.28,661.75
2018,9,8,12,15,934.5,97.0,3.35,26.45,884.5,858.01,637.67
2018,9,8,12,30,936.0,96.0,3.5,26.5,883.0,817.44,611.06
2018,9,8,12,45,938.0,93.5,3.6,26.6,874.0,772.71,580.6
2018,9,8,13,0,940.0,91.0,3.7,26.7,865.0,725.0,545.65
2018,9,8,13,15,937.0,90.0,3.8,26.7,847.5,672.66,506.55
2018,9,8,13,30,934.0,89.0,3.9,26.7,830.0,618.15,464.64
2018,9,8,13,45,915.5,93.5,4.0,26.75,800.5,558.27,417.31
2018,9,8,14,0,897.0,98.0,4.1,26.8,771.0,498.2,368.4
2018,9,8,14,15,890.0,95.5,4.15,26.65,739.5,437.41,317.63
2018,9,8,14,30,883.0,93.0,4.2,26.5,708.0,375.96,264.95
2018,9,8,14,45,848.0,99.0,4.25,26.35,663.0,312.66,211.02
2018,9,8,15,0,813.0,105.0,4.3,26.2,618.0,248.1,157.39
2018,9,8,15,15,772.5,107.0,4.3,26.2,567.0,186.96,110.67
2018,9,8,15,30,732.0,109.0,4.3,26.2,516.0,124.52,72.14
2018,9,8,15,45,713.5,104.0,4.35,25.45,471.5,77.96,60.43
2018,9,8,16,0,695.0,99.0,4.4,24.7,427.0,75.26,58.57
2018,9,8,16,15,669.5,91.5,4.35,24.1,378.0,70.6,54.94
2018,9,8,16,30,644.0,84.0,4.3,23.5,329.0,65.76,51.09
2018,9,8,16,45,623.0,74.5,4.3,22.9,282.5,59.34,45.79
2018,9,8,17,0,602.0,65.0,4.3,22.3,236.0,52.65,40.11
2018,9,8,17,15,548.0,57.0,4.15,21.5,188.0,46.49,34.76
2018,9,8,17,30,494.0,49.0,4.0,20.7,140.0,40.28,29.14
2018,9,8,17,45,397.0,40.0,3.9,19.9,98.0,32.95,22.27
2018,9,8,18,0,300.0,31.0,3.8,19.1,56.0,25.75,13.12
2018,9,8,18,15,177.0,19.0,3.8,18.55,31.0,14.95,0.0
2018,9,8,18,30,54.0,7.0,3.8,18.0,6.0,0.0,0.0
2018,9,8,18,45,27.0,3.5,3.8,17.5,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
