Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,5,45,76.5,9.5,2.0,13.9,12.5,0.0,0.0
2018,9,9,6,0,153.0,19.0,2.0,14.2,25.0,98.55,0.0
2018,9,9,6,15,283.0,31.0,1.95,14.8,62.5,243.92,172.87
2018,9,9,6,30,413.0,43.0,1.9,15.4,100.0,357.96,288.26
2018,9,9,6,45,496.5,51.0,1.9,15.95,148.5,447.54,365.67
2018,9,9,7,0,580.0,59.0,1.9,16.5,197.0,542.95,442.56
2018,9,9,7,15,632.5,64.5,1.75,17.05,248.5,615.97,497.19
2018,9,9,7,30,685.0,70.0,1.6,17.6,300.0,690.89,550.0
2018,9,9,7,45,721.5,74.5,1.5,18.15,352.0,746.72,586.6
2018,9,9,8,0,758.0,79.0,1.4,18.7,404.0,807.8,625.23
2018,9,9,8,15,784.0,82.5,1.35,19.3,454.0,856.88,654.42
2018,9,9,8,30,810.0,86.0,1.3,19.9,504.0,903.92,681.36
2018,9,9,8,45,828.0,89.5,1.25,20.55,550.0,940.77,700.68
2018,9,9,9,0,846.0,93.0,1.2,21.2,596.0,974.57,717.65
2018,9,9,9,15,863.5,93.5,1.25,21.8,638.0,988.16,723.3
2018,9,9,9,30,881.0,94.0,1.3,22.4,680.0,1010.73,735.01
2018,9,9,9,45,897.5,93.0,1.3,23.05,717.0,1026.88,741.53
2018,9,9,10,0,914.0,92.0,1.3,23.7,754.0,1039.16,745.78
2018,9,9,10,15,866.0,117.0,1.4,24.15,764.0,1011.11,727.3
2018,9,9,10,30,818.0,142.0,1.5,24.6,774.0,993.43,715.82
2018,9,9,10,45,876.5,119.0,1.6,25.05,813.0,997.35,717.9
2018,9,9,11,0,935.0,96.0,1.7,25.5,852.0,1011.03,725.96
2018,9,9,11,15,937.0,97.0,1.85,25.8,865.5,990.61,713.49
2018,9,9,11,30,939.0,98.0,2.0,26.1,879.0,966.26,698.75
2018,9,9,11,45,939.0,99.0,2.15,26.4,884.5,936.31,680.24
2018,9,9,12,0,939.0,100.0,2.3,26.7,890.0,902.78,659.19
2018,9,9,12,15,937.5,101.0,2.45,26.8,887.5,864.6,635.3
2018,9,9,12,30,936.0,102.0,2.6,26.9,885.0,823.25,608.94
2018,9,9,12,45,931.5,102.5,2.8,27.0,874.0,776.31,578.05
2018,9,9,13,0,927.0,103.0,3.0,27.1,863.0,726.9,542.99
2018,9,9,13,15,922.0,102.5,3.15,27.0,844.5,674.07,504.53
2018,9,9,13,30,917.0,102.0,3.3,26.9,826.0,619.3,463.3
2018,9,9,13,45,895.0,107.0,3.4,26.85,795.0,558.5,415.97
2018,9,9,14,0,873.0,112.0,3.5,26.8,764.0,497.9,367.32
2018,9,9,14,15,837.5,119.5,3.6,26.6,723.0,434.03,315.23
2018,9,9,14,30,802.0,127.0,3.7,26.4,682.0,372.21,263.64
2018,9,9,14,45,817.0,114.0,3.75,26.2,652.0,311.66,211.1
2018,9,9,15,0,832.0,101.0,3.8,26.0,622.0,248.59,156.99
2018,9,9,15,15,801.5,102.0,3.8,26.0,575.0,186.94,109.53
2018,9,9,15,30,771.0,103.0,3.8,26.0,528.0,128.74,74.6
2018,9,9,15,45,752.0,97.5,3.85,25.3,481.0,80.92,62.96
2018,9,9,16,0,733.0,92.0,3.9,24.6,434.0,71.47,55.39
2018,9,9,16,15,689.5,88.0,3.95,24.0,380.5,68.65,53.32
2018,9,9,16,30,646.0,84.0,4.0,23.4,327.0,65.87,51.22
2018,9,9,16,45,619.0,74.0,4.0,22.85,278.5,58.99,45.5
2018,9,9,17,0,592.0,64.0,4.0,22.3,230.0,51.83,39.39
2018,9,9,17,15,538.0,56.5,3.9,21.5,183.0,46.06,34.36
2018,9,9,17,30,484.0,49.0,3.8,20.7,136.0,40.26,29.07
2018,9,9,17,45,383.0,39.0,3.75,19.9,93.5,32.12,21.46
2018,9,9,18,0,282.0,29.0,3.7,19.1,51.0,24.06,10.8
2018,9,9,18,15,166.0,18.0,3.65,18.6,28.5,14.16,0.0
2018,9,9,18,30,50.0,7.0,3.6,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.55,17.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,5,45,79.5,9.0,2.2,13.65,12.0,0.0,0.0
2018,9,10,6,0,159.0,18.0,2.2,14.0,24.0,101.42,0.0
2018,9,10,6,15,287.0,29.0,2.2,14.55,60.0,244.36,169.18
2018,9,10,6,30,415.0,40.0,2.2,15.1,96.0,357.62,288.37
2018,9,10,6,45,493.5,49.0,2.25,15.65,144.0,444.52,364.46
2018,9,10,7,0,572.0,58.0,2.3,16.2,192.0,537.28,440.09
2018,9,10,7,15,623.0,64.5,2.15,16.8,243.5,610.1,495.36
2018,9,10,7,30,674.0,71.0,2.0,17.4,295.0,684.79,548.85
2018,9,10,7,45,707.0,76.5,1.85,18.0,346.0,743.78,588.03
2018,9,10,8,0,740.0,82.0,1.7,18.6,397.0,796.81,621.08
2018,9,10,8,15,765.0,86.5,1.65,19.3,446.5,845.73,650.61
2018,9,10,8,30,790.0,91.0,1.6,20.0,496.0,892.59,677.78
2018,9,10,8,45,806.5,95.0,1.55,20.7,541.0,928.16,696.61
2018,9,10,9,0,823.0,99.0,1.5,21.4,586.0,960.67,713.11
2018,9,10,9,15,843.0,99.5,1.45,22.1,628.5,989.17,726.7
2018,9,10,9,30,863.0,100.0,1.4,22.8,671.0,1000.95,729.45
2018,9,10,9,45,882.5,97.5,1.4,23.45,708.5,1018.2,736.9
2018,9,10,10,0,902.0,95.0,1.4,24.1,746.0,1031.68,741.94
2018,9,10,10,15,909.0,96.0,1.45,24.6,774.0,1032.52,740.49
2018,9,10,10,30,916.0,97.0,1.5,25.1,802.0,1029.25,736.79
2018,9,10,10,45,921.0,98.0,1.55,25.6,823.5,1019.87,729.47
2018,9,10,11,0,926.0,99.0,1.6,26.1,845.0,1006.39,719.77
2018,9,10,11,15,929.5,100.0,1.7,26.5,859.0,987.41,707.73
2018,9,10,11,30,933.0,101.0,1.8,26.9,873.0,964.46,693.2
2018,9,10,11,45,933.5,101.5,1.9,27.25,878.5,934.47,674.27
2018,9,10,12,0,934.0,102.0,2.0,27.6,884.0,900.92,652.95
2018,9,10,12,15,930.5,103.0,2.15,27.75,880.0,861.16,628.32
2018,9,10,12,30,927.0,104.0,2.3,27.9,876.0,818.42,601.33
2018,9,10,12,45,919.0,107.0,2.4,28.05,864.5,771.44,569.94
2018,9,10,13,0,911.0,110.0,2.5,28.2,853.0,722.23,534.86
2018,9,10,13,15,906.5,109.0,2.65,28.15,834.5,669.86,497.25
2018,9,10,13,30,902.0,108.0,2.8,28.1,816.0,615.57,456.87
2018,9,10,13,45,881.0,112.0,2.95,28.1,785.5,555.07,410.42
2018,9,10,14,0,860.0,116.0,3.1,28.1,755.0,494.76,362.55
2018,9,10,14,15,812.0,127.5,3.2,27.85,709.5,429.98,310.54
2018,9,10,14,30,764.0,139.0,3.3,27.6,664.0,368.37,260.04
2018,9,10,14,45,763.0,130.5,3.45,27.35,630.0,309.08,209.74
2018,9,10,15,0,762.0,122.0,3.6,27.1,596.0,249.25,159.53
2018,9,10,15,15,745.0,117.0,3.6,27.1,553.0,183.89,109.04
2018,9,10,15,30,728.0,112.0,3.6,27.1,510.0,125.18,72.93
2018,9,10,15,45,710.5,105.5,3.8,26.2,464.5,79.09,61.22
2018,9,10,16,0,693.0,99.0,4.0,25.3,419.0,75.43,58.6
2018,9,10,16,15,666.5,91.5,4.05,24.55,370.5,70.73,54.98
2018,9,10,16,30,640.0,84.0,4.1,23.8,322.0,65.86,51.13
2018,9,10,16,45,605.0,75.5,4.2,23.1,273.0,59.96,46.29
2018,9,10,17,0,570.0,67.0,4.3,22.4,224.0,53.89,41.15
2018,9,10,17,15,508.0,59.0,4.3,21.45,176.5,47.78,35.82
2018,9,10,17,30,446.0,51.0,4.3,20.5,129.0,41.67,30.25
2018,9,10,17,45,332.0,40.5,4.3,19.6,87.5,33.19,22.25
2018,9,10,18,0,218.0,30.0,4.3,18.7,46.0,22.78,8.47
2018,9,10,18,15,123.5,18.0,4.25,18.2,25.5,14.16,0.0
2018,9,10,18,30,29.0,6.0,4.2,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.15,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,5,45,68.5,9.0,3.35,13.3,11.0,0.0,0.0
2018,9,11,6,0,137.0,18.0,3.4,13.5,22.0,89.67,0.0
2018,9,11,6,15,258.5,30.0,3.45,13.95,57.0,226.64,152.59
2018,9,11,6,30,380.0,42.0,3.5,14.4,92.0,337.46,273.77
2018,9,11,6,45,458.5,51.5,3.55,14.8,139.0,423.91,351.05
2018,9,11,7,0,537.0,61.0,3.6,15.2,186.0,516.04,428.41
2018,9,11,7,15,589.5,68.5,3.55,15.75,237.0,590.12,487.0
2018,9,11,7,30,642.0,76.0,3.5,16.3,288.0,666.21,544.33
2018,9,11,7,45,675.0,82.0,3.45,16.85,338.0,724.84,586.03
2018,9,11,8,0,708.0,88.0,3.4,17.4,388.0,782.95,625.83
2018,9,11,8,15,735.5,93.0,3.3,18.05,437.5,833.66,658.41
2018,9,11,8,30,763.0,98.0,3.2,18.7,487.0,876.6,684.47
2018,9,11,8,45,782.0,101.5,3.1,19.3,532.0,913.5,705.78
2018,9,11,9,0,801.0,105.0,3.0,19.9,577.0,947.47,724.63
2018,9,11,9,15,817.0,107.0,2.95,20.4,617.5,973.48,738.43
2018,9,11,9,30,833.0,109.0,2.9,20.9,658.0,995.99,749.81
2018,9,11,9,45,847.0,110.0,2.85,21.35,694.0,1011.6,756.72
2018,9,11,10,0,861.0,111.0,2.8,21.8,730.0,1009.31,751.9
2018,9,11,10,15,871.5,111.5,2.85,22.15,759.0,1012.96,752.58
2018,9,11,10,30,882.0,112.0,2.9,22.5,788.0,1012.62,750.72
2018,9,11,10,45,892.5,110.5,2.9,22.9,810.5,1006.09,744.4
2018,9,11,11,0,903.0,109.0,2.9,23.3,833.0,995.49,735.61
2018,9,11,11,15,909.0,108.5,3.05,23.5,847.5,977.54,723.98
2018,9,11,11,30,915.0,108.0,3.2,23.7,862.0,955.64,709.75
2018,9,11,11,45,922.0,105.0,3.3,23.95,869.5,928.28,691.35
2018,9,11,12,0,929.0,102.0,3.4,24.2,877.0,897.09,670.36
2018,9,11,12,15,932.0,100.0,3.55,24.25,875.5,859.85,645.94
2018,9,11,12,30,935.0,98.0,3.7,24.3,874.0,819.24,618.94
2018,9,11,12,45,939.5,94.0,3.85,24.35,865.5,774.65,588.52
2018,9,11,13,0,944.0,90.0,4.0,24.4,857.0,726.88,553.39
2018,9,11,13,15,941.0,88.5,4.15,24.25,838.5,673.62,513.52
2018,9,11,13,30,938.0,87.0,4.3,24.1,820.0,618.21,470.72
2018,9,11,13,45,934.0,85.5,4.4,24.0,795.0,560.36,424.4
2018,9,11,14,0,930.0,84.0,4.5,23.9,770.0,500.93,375.33
2018,9,11,14,15,922.0,82.0,4.6,23.65,737.0,438.16,322.26
2018,9,11,14,30,914.0,80.0,4.7,23.4,704.0,374.81,267.18
2018,9,11,14,45,903.5,78.0,4.75,23.1,665.5,310.45,210.6
2018,9,11,15,0,893.0,76.0,4.8,22.8,627.0,246.32,155.17
2018,9,11,15,15,849.0,82.0,4.8,22.8,575.5,183.7,106.73
2018,9,11,15,30,805.0,88.0,4.8,22.8,524.0,119.4,67.63
2018,9,11,15,45,774.5,85.5,4.85,22.1,473.5,73.09,57.2
2018,9,11,16,0,744.0,83.0,4.9,21.4,423.0,71.21,55.97
2018,9,11,16,15,718.0,77.0,4.85,20.95,373.5,66.82,52.46
2018,9,11,16,30,692.0,71.0,4.8,20.5,324.0,62.29,48.76
2018,9,11,16,45,671.0,63.0,4.75,20.05,277.0,56.09,43.52
2018,9,11,17,0,650.0,55.0,4.7,19.6,230.0,49.66,37.93
2018,9,11,17,15,589.5,49.0,4.6,19.0,181.5,40.84,30.12
2018,9,11,17,30,529.0,43.0,4.5,18.4,133.0,35.88,25.47
2018,9,11,17,45,408.0,35.0,4.4,17.8,90.0,29.06,18.8
2018,9,11,18,0,287.0,27.0,4.3,17.2,47.0,22.53,6.27
2018,9,11,18,15,165.0,16.5,4.25,16.85,25.5,12.98,0.0
2018,9,11,18,30,43.0,6.0,4.2,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.2,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,59.0,8.0,3.3,13.95,10.0,0.0,0.0
2018,9,12,6,0,118.0,16.0,3.3,14.1,20.0,77.9,0.0
2018,9,12,6,15,201.0,28.5,3.45,14.55,49.0,190.94,122.57
2018,9,12,6,30,284.0,41.0,3.6,15.0,78.0,272.03,219.84
2018,9,12,6,45,342.0,53.5,3.7,15.4,118.0,340.09,281.93
2018,9,12,7,0,400.0,66.0,3.8,15.8,158.0,413.35,345.17
2018,9,12,7,15,417.5,81.5,3.8,16.25,198.5,462.5,385.78
2018,9,12,7,30,435.0,97.0,3.8,16.7,239.0,511.43,424.35
2018,9,12,7,45,480.0,107.0,3.8,17.15,288.5,576.84,474.28
2018,9,12,8,0,525.0,117.0,3.8,17.6,338.0,643.48,523.31
2018,9,12,8,15,482.5,140.5,3.7,18.1,362.5,645.68,521.76
2018,9,12,8,30,440.0,164.0,3.6,18.6,387.0,642.72,515.42
2018,9,12,8,45,473.0,175.0,3.55,19.1,435.0,694.57,551.77
2018,9,12,9,0,506.0,186.0,3.5,19.6,483.0,745.27,586.1
2018,9,12,9,15,579.5,176.5,3.5,20.0,539.0,822.27,639.62
2018,9,12,9,30,653.0,167.0,3.5,20.4,595.0,889.07,683.67
2018,9,12,9,45,645.5,180.5,3.45,20.8,622.5,895.44,684.82
2018,9,12,10,0,638.0,194.0,3.4,21.2,650.0,898.18,684.05
2018,9,12,10,15,456.5,268.0,3.45,21.4,601.0,776.08,593.26
2018,9,12,10,30,275.0,342.0,3.5,21.6,552.0,640.27,490.86
2018,9,12,10,45,253.5,356.0,3.6,21.8,553.5,623.97,478.33
2018,9,12,11,0,232.0,370.0,3.7,22.0,555.0,584.56,448.72
2018,9,12,11,15,409.5,315.5,3.75,22.05,649.0,727.12,555.43
2018,9,12,11,30,587.0,261.0,3.8,22.1,743.0,824.68,626.85
2018,9,12,11,45,473.5,290.5,3.85,22.15,681.0,723.03,551.72
2018,9,12,12,0,360.0,320.0,3.9,22.2,619.0,613.38,470.82
2018,9,12,12,15,381.0,331.5,3.95,22.15,647.0,620.6,476.4
2018,9,12,12,30,402.0,343.0,4.0,22.1,675.0,636.03,486.97
2018,9,12,12,45,465.5,313.5,4.05,22.05,693.0,630.67,483.71
2018,9,12,13,0,529.0,284.0,4.1,22.0,711.0,618.49,475.01
2018,9,12,13,15,475.5,287.0,4.15,21.85,664.5,552.42,425.02
2018,9,12,13,30,422.0,290.0,4.2,21.7,618.0,490.41,377.55
2018,9,12,13,45,286.5,316.0,4.2,21.55,535.5,403.07,310.21
2018,9,12,14,0,151.0,342.0,4.2,21.4,453.0,332.74,256.12
2018,9,12,14,15,105.0,306.0,4.25,21.05,381.5,271.2,208.99
2018,9,12,14,30,59.0,270.0,4.3,20.7,310.0,219.71,169.61
2018,9,12,14,45,133.5,251.0,4.35,20.35,334.5,218.46,166.28
2018,9,12,15,0,208.0,232.0,4.4,20.0,359.0,204.76,151.95
2018,9,12,15,15,169.0,223.0,4.4,20.0,321.5,177.04,131.6
2018,9,12,15,30,130.0,214.0,4.4,20.0,284.0,151.67,114.93
2018,9,12,15,45,83.0,185.5,4.45,19.2,228.5,127.95,104.95
2018,9,12,16,0,36.0,157.0,4.5,18.4,173.0,109.76,90.0
2018,9,12,16,15,38.5,125.0,4.45,18.05,140.5,89.89,73.17
2018,9,12,16,30,41.0,93.0,4.4,17.7,108.0,69.08,55.28
2018,9,12,16,45,41.5,79.0,4.35,17.35,92.0,59.25,46.79
2018,9,12,17,0,42.0,65.0,4.3,17.0,76.0,49.25,37.98
2018,9,12,17,15,34.5,52.0,4.2,16.7,59.5,39.69,29.38
2018,9,12,17,30,27.0,39.0,4.1,16.4,43.0,30.02,20.54
2018,9,12,17,45,16.5,26.0,4.0,16.1,28.0,20.24,11.37
2018,9,12,18,0,6.0,13.0,3.9,15.8,13.0,10.22,0.0
2018,9,12,18,15,3.0,6.5,3.8,15.65,6.5,5.11,0.0
2018,9,12,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,35.0,7.0,2.95,14.0,8.0,0.0,0.0
2018,9,13,6,0,70.0,14.0,3.0,14.2,16.0,49.93,0.0
2018,9,13,6,15,160.0,29.0,3.15,14.6,46.0,166.66,100.93
2018,9,13,6,30,250.0,44.0,3.3,15.0,76.0,255.72,205.7
2018,9,13,6,45,412.5,48.5,3.45,15.35,129.5,390.46,322.97
2018,9,13,7,0,575.0,53.0,3.6,15.7,183.0,537.79,444.63
2018,9,13,7,15,629.5,57.5,3.6,16.15,233.5,610.75,502.21
2018,9,13,7,30,684.0,62.0,3.6,16.6,284.0,681.05,555.31
2018,9,13,7,45,721.5,66.0,3.65,17.05,335.5,742.74,599.88
2018,9,13,8,0,759.0,70.0,3.7,17.5,387.0,803.96,642.57
2018,9,13,8,15,785.5,72.5,3.65,17.95,436.0,852.03,673.95
2018,9,13,8,30,812.0,75.0,3.6,18.4,485.0,898.12,703.14
2018,9,13,8,45,831.5,77.5,3.55,18.9,530.5,923.4,716.94
2018,9,13,9,0,851.0,80.0,3.5,19.4,576.0,957.02,736.5
2018,9,13,9,15,863.0,82.5,3.45,19.75,616.0,979.92,748.78
2018,9,13,9,30,875.0,85.0,3.4,20.1,656.0,999.23,758.66
2018,9,13,9,45,882.0,88.0,3.3,20.45,690.0,1010.26,762.59
2018,9,13,10,0,889.0,91.0,3.2,20.8,724.0,1017.32,763.99
2018,9,13,10,15,898.0,92.0,3.2,21.05,753.0,1020.06,763.8
2018,9,13,10,30,907.0,93.0,3.2,21.3,782.0,1018.7,761.08
2018,9,13,10,45,913.0,93.0,3.2,21.5,803.0,1009.15,753.26
2018,9,13,11,0,919.0,93.0,3.2,21.7,824.0,995.53,742.98
2018,9,13,11,15,922.5,93.5,3.25,21.8,837.5,976.03,729.6
2018,9,13,11,30,926.0,94.0,3.3,21.9,851.0,952.62,713.7
2018,9,13,11,45,927.5,94.0,3.3,22.0,856.5,923.09,693.39
2018,9,13,12,0,929.0,94.0,3.3,22.1,862.0,889.97,670.68
2018,9,13,12,15,931.0,93.0,3.4,22.1,860.5,852.83,645.99
2018,9,13,12,30,933.0,92.0,3.5,22.1,859.0,812.36,618.77
2018,9,13,12,45,906.5,104.0,3.55,22.1,841.0,760.0,581.94
2018,9,13,13,0,880.0,116.0,3.6,22.1,823.0,706.51,541.84
2018,9,13,13,15,876.0,114.5,3.65,22.05,805.0,655.24,502.81
2018,9,13,13,30,872.0,113.0,3.7,22.0,787.0,602.09,461.19
2018,9,13,13,45,872.5,108.0,3.75,21.9,763.5,546.79,416.73
2018,9,13,14,0,873.0,103.0,3.8,21.8,740.0,489.64,369.29
2018,9,13,14,15,864.5,100.5,3.8,21.65,707.5,429.22,317.84
2018,9,13,14,30,856.0,98.0,3.8,21.5,675.0,368.37,264.74
2018,9,13,14,45,837.5,96.5,3.85,21.3,634.0,301.96,207.09
2018,9,13,15,0,819.0,95.0,3.9,21.1,593.0,239.32,153.39
2018,9,13,15,15,815.5,88.0,3.9,21.1,553.0,176.39,103.02
2018,9,13,15,30,812.0,81.0,3.9,21.1,513.0,113.63,63.7
2018,9,13,15,45,803.5,74.5,3.85,20.6,468.5,66.07,51.56
2018,9,13,16,0,795.0,68.0,3.8,20.1,424.0,61.43,47.85
2018,9,13,16,15,749.0,66.5,3.75,19.75,369.5,59.59,46.47
2018,9,13,16,30,703.0,65.0,3.7,19.4,315.0,57.9,45.18
2018,9,13,16,45,664.5,60.5,3.7,19.05,266.5,54.08,41.94
2018,9,13,17,0,626.0,56.0,3.7,18.7,218.0,46.37,35.17
2018,9,13,17,15,561.5,49.0,3.5,18.15,169.5,40.63,29.99
2018,9,13,17,30,497.0,42.0,3.3,17.6,121.0,34.93,24.62
2018,9,13,17,45,363.0,33.0,3.15,17.1,79.0,27.3,17.0
2018,9,13,18,0,229.0,24.0,3.0,16.6,37.0,19.94,0.0
2018,9,13,18,15,114.5,12.0,2.9,16.25,18.5,9.44,0.0
2018,9,13,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,5,45,23.5,2.5,2.1,12.5,3.0,0.0,0.0
2018,9,14,6,0,47.0,5.0,2.1,12.8,6.0,30.17,0.0
2018,9,14,6,15,23.5,18.0,2.2,13.35,18.5,37.76,17.24
2018,9,14,6,30,0.0,31.0,2.3,13.9,31.0,24.24,14.29
2018,9,14,6,45,0.5,50.5,2.4,14.4,50.5,43.42,31.04
2018,9,14,7,0,1.0,70.0,2.5,14.9,70.0,61.79,46.97
2018,9,14,7,15,11.5,88.5,2.45,15.35,92.0,86.51,68.43
2018,9,14,7,30,22.0,107.0,2.4,15.8,114.0,124.04,100.28
2018,9,14,7,45,32.0,130.0,2.35,16.25,142.0,156.82,127.51
2018,9,14,8,0,42.0,153.0,2.3,16.7,170.0,189.78,154.33
2018,9,14,8,15,46.0,174.0,2.2,17.15,195.0,214.81,173.92
2018,9,14,8,30,50.0,195.0,2.1,17.6,220.0,239.68,193.02
2018,9,14,8,45,128.5,223.0,2.05,18.05,295.5,368.18,295.69
2018,9,14,9,0,207.0,251.0,2.0,18.5,371.0,476.8,378.67
2018,9,14,9,15,406.0,216.0,1.9,19.05,472.5,683.95,532.74
2018,9,14,9,30,605.0,181.0,1.8,19.6,574.0,857.46,652.46
2018,9,14,9,45,632.5,182.0,1.75,20.1,612.5,885.9,666.7
2018,9,14,10,0,660.0,183.0,1.7,20.6,651.0,911.02,680.09
2018,9,14,10,15,618.0,211.5,1.65,21.05,663.5,890.47,663.08
2018,9,14,10,30,576.0,240.0,1.6,21.5,676.0,858.83,638.36
2018,9,14,10,45,563.5,254.0,1.6,21.95,690.0,847.96,628.92
2018,9,14,11,0,551.0,268.0,1.6,22.4,704.0,834.22,617.47
2018,9,14,11,15,514.0,288.5,1.65,22.65,700.5,801.01,593.55
2018,9,14,11,30,477.0,309.0,1.7,22.9,697.0,766.16,568.61
2018,9,14,11,45,491.5,306.5,1.75,23.1,708.5,754.76,560.9
2018,9,14,12,0,506.0,304.0,1.8,23.3,720.0,740.25,550.77
2018,9,14,12,15,529.5,293.5,1.95,23.4,727.5,722.82,539.72
2018,9,14,12,30,553.0,283.0,2.1,23.5,735.0,701.76,525.78
2018,9,14,12,45,569.0,271.0,2.2,23.55,731.0,670.31,503.89
2018,9,14,13,0,585.0,259.0,2.3,23.6,727.0,635.9,479.35
2018,9,14,13,15,665.0,214.5,2.4,23.55,735.0,615.52,464.92
2018,9,14,13,30,745.0,170.0,2.5,23.5,743.0,581.92,439.64
2018,9,14,13,45,721.5,172.0,2.6,23.45,711.5,523.57,394.42
2018,9,14,14,0,698.0,174.0,2.7,23.4,680.0,466.21,348.76
2018,9,14,14,15,752.5,145.0,2.8,23.2,668.0,416.94,307.02
2018,9,14,14,30,807.0,116.0,2.9,23.0,656.0,363.55,259.85
2018,9,14,14,45,719.0,135.0,2.95,22.85,595.5,295.14,203.94
2018,9,14,15,0,631.0,154.0,3.0,22.7,535.0,239.11,159.59
2018,9,14,15,15,578.5,155.0,3.0,22.7,484.0,185.68,119.62
2018,9,14,15,30,526.0,156.0,3.0,22.7,433.0,136.76,90.35
2018,9,14,15,45,504.5,144.0,3.1,22.05,389.5,99.14,79.4
2018,9,14,16,0,483.0,132.0,3.2,21.4,346.0,92.24,74.01
2018,9,14,16,15,446.5,121.0,3.25,20.95,300.0,85.45,68.53
2018,9,14,16,30,410.0,110.0,3.3,20.5,254.0,78.46,62.78
2018,9,14,16,45,361.5,96.5,3.35,20.0,208.5,69.5,55.18
2018,9,14,17,0,313.0,83.0,3.4,19.5,163.0,60.33,47.2
2018,9,14,17,15,259.5,68.0,3.35,18.9,124.0,49.89,37.89
2018,9,14,17,30,206.0,53.0,3.3,18.3,85.0,39.23,28.16
2018,9,14,17,45,132.0,36.5,3.25,17.7,54.0,27.25,16.62
2018,9,14,18,0,58.0,20.0,3.2,17.1,23.0,15.07,0.0
2018,9,14,18,15,29.0,10.0,3.2,16.8,11.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.5,13.9,19.0,93.31,0.0
2018,9,15,6,15,279.5,26.0,3.65,14.25,52.5,233.61,123.35
2018,9,15,6,30,415.0,36.0,3.8,14.6,86.0,359.31,288.52
2018,9,15,6,45,501.5,43.5,3.95,15.0,133.5,450.43,371.75
2018,9,15,7,0,588.0,51.0,4.1,15.4,181.0,548.05,453.53
2018,9,15,7,15,643.0,56.0,4.1,15.75,232.5,617.03,508.97
2018,9,15,7,30,698.0,61.0,4.1,16.1,284.0,694.62,568.37
2018,9,15,7,45,734.5,64.5,4.1,16.5,335.0,755.3,612.37
2018,9,15,8,0,771.0,68.0,4.1,16.9,386.0,815.36,654.37
2018,9,15,8,15,797.0,71.5,4.1,17.25,435.5,864.53,687.28
2018,9,15,8,30,823.0,75.0,4.1,17.6,485.0,911.67,717.98
2018,9,15,8,45,842.5,77.0,4.05,18.0,531.0,936.36,731.76
2018,9,15,9,0,862.0,79.0,4.0,18.4,577.0,969.4,751.4
2018,9,15,9,15,876.0,80.5,4.0,18.75,617.5,993.08,764.7
2018,9,15,9,30,890.0,82.0,4.0,19.1,658.0,1013.17,775.58
2018,9,15,9,45,900.0,84.0,4.0,19.4,693.0,1026.0,781.71
2018,9,15,10,0,910.0,86.0,4.0,19.7,728.0,1034.83,785.28
2018,9,15,10,15,918.5,86.5,4.0,19.95,756.5,1036.28,784.18
2018,9,15,10,30,927.0,87.0,4.0,20.2,785.0,1033.58,780.52
2018,9,15,10,45,933.0,87.5,4.05,20.4,806.5,1024.22,773.03
2018,9,15,11,0,939.0,88.0,4.1,20.6,828.0,1010.69,762.93
2018,9,15,11,15,942.5,88.0,4.15,20.7,841.0,990.11,748.49
2018,9,15,11,30,946.0,88.0,4.2,20.8,854.0,965.56,731.46
2018,9,15,11,45,948.0,87.5,4.2,20.9,859.5,935.28,710.27
2018,9,15,12,0,950.0,87.0,4.2,21.0,865.0,901.31,686.59
2018,9,15,12,15,950.5,87.0,4.25,21.05,863.0,863.08,660.25
2018,9,15,12,30,951.0,87.0,4.3,21.1,861.0,821.53,631.44
2018,9,15,12,45,950.0,86.5,4.35,21.15,851.0,775.28,599.0
2018,9,15,13,0,949.0,86.0,4.4,21.2,841.0,726.22,561.8
2018,9,15,13,15,945.5,84.5,4.45,21.15,822.0,672.1,520.14
2018,9,15,13,30,942.0,83.0,4.5,21.1,803.0,615.88,475.63
2018,9,15,13,45,936.0,82.0,4.5,21.05,777.0,556.95,427.45
2018,9,15,14,0,930.0,81.0,4.5,21.0,751.0,496.67,376.67
2018,9,15,14,15,922.0,79.0,4.5,20.85,718.0,433.67,322.36
2018,9,15,14,30,914.0,77.0,4.5,20.7,685.0,370.1,266.19
2018,9,15,14,45,904.0,75.0,4.55,20.6,646.5,305.69,208.77
2018,9,15,15,0,894.0,73.0,4.6,20.5,608.0,241.48,152.65
2018,9,15,15,15,877.5,71.5,4.6,20.5,563.5,177.2,101.59
2018,9,15,15,30,861.0,70.0,4.6,20.5,519.0,114.42,63.73
2018,9,15,15,45,839.5,67.0,4.6,20.0,470.5,68.53,53.85
2018,9,15,16,0,818.0,64.0,4.6,19.5,422.0,65.26,51.32
2018,9,15,16,15,787.5,60.5,4.6,19.1,370.5,55.79,43.31
2018,9,15,16,30,757.0,57.0,4.6,18.7,319.0,52.57,40.66
2018,9,15,16,45,713.0,53.0,4.6,18.25,267.5,48.77,37.41
2018,9,15,17,0,669.0,49.0,4.6,17.8,216.0,45.0,34.07
2018,9,15,17,15,595.0,43.5,4.45,17.3,166.0,39.77,29.26
2018,9,15,17,30,521.0,38.0,4.3,16.8,116.0,31.93,21.96
2018,9,15,17,45,377.0,30.0,4.2,16.25,74.5,24.97,14.52
2018,9,15,18,0,233.0,22.0,4.1,15.7,33.0,18.39,0.0
2018,9,15,18,15,116.5,11.0,3.95,15.35,16.5,8.65,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.4,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.7,19.0,104.91,0.0
2018,9,16,6,15,307.0,25.0,2.3,13.3,53.0,249.12,117.2
2018,9,16,6,30,450.0,34.0,2.4,13.9,87.0,381.75,304.45
2018,9,16,6,45,537.5,40.0,2.5,14.5,134.5,472.99,387.2
2018,9,16,7,0,625.0,46.0,2.6,15.1,182.0,565.14,463.23
2018,9,16,7,15,678.5,50.5,2.55,15.65,234.0,640.31,521.75
2018,9,16,7,30,732.0,55.0,2.5,16.2,286.0,717.11,578.25
2018,9,16,7,45,768.0,57.5,2.5,16.7,337.5,776.94,619.95
2018,9,16,8,0,804.0,60.0,2.5,17.2,389.0,836.08,659.56
2018,9,16,8,15,828.5,62.5,2.45,17.75,438.5,872.75,681.42
2018,9,16,8,30,853.0,65.0,2.4,18.3,488.0,917.45,708.38
2018,9,16,8,45,871.0,67.0,2.3,18.8,534.0,952.65,727.69
2018,9,16,9,0,889.0,69.0,2.2,19.3,580.0,984.79,744.53
2018,9,16,9,15,902.5,70.5,2.15,19.7,621.0,1008.4,756.27
2018,9,16,9,30,916.0,72.0,2.1,20.1,662.0,1028.3,765.58
2018,9,16,9,45,925.5,73.5,2.0,20.55,697.0,1040.23,768.92
2018,9,16,10,0,935.0,75.0,1.9,21.0,732.0,1048.07,769.72
2018,9,16,10,15,942.0,76.0,1.9,21.35,760.0,1048.57,767.69
2018,9,16,10,30,949.0,77.0,1.9,21.7,788.0,1044.84,763.21
2018,9,16,10,45,954.0,77.5,1.85,22.0,809.0,1034.29,754.04
2018,9,16,11,0,959.0,78.0,1.8,22.3,830.0,1019.52,742.45
2018,9,16,11,15,961.5,78.5,1.85,22.55,843.0,998.2,728.37
2018,9,16,11,30,964.0,79.0,1.9,22.8,856.0,972.86,711.81
2018,9,16,11,45,965.5,79.0,1.9,23.0,861.5,942.19,691.37
2018,9,16,12,0,967.0,79.0,1.9,23.2,867.0,907.78,668.52
2018,9,16,12,15,965.0,79.5,2.05,23.3,863.5,867.45,643.42
2018,9,16,12,30,963.0,80.0,2.2,23.4,860.0,823.93,615.73
2018,9,16,12,45,958.5,81.0,2.3,23.5,848.5,776.09,584.22
2018,9,16,13,0,954.0,82.0,2.4,23.6,837.0,725.69,547.95
2018,9,16,13,15,950.0,81.0,2.5,23.55,818.0,671.45,508.01
2018,9,16,13,30,946.0,80.0,2.6,23.5,799.0,615.13,465.13
2018,9,16,13,45,939.5,79.5,2.7,23.45,773.0,556.14,418.65
2018,9,16,14,0,933.0,79.0,2.8,23.4,747.0,495.83,369.42
2018,9,16,14,15,924.0,77.5,2.9,23.2,713.5,432.64,316.46
2018,9,16,14,30,915.0,76.0,3.0,23.0,680.0,369.0,261.53
2018,9,16,14,45,903.0,74.0,3.15,22.85,640.5,303.96,204.78
2018,9,16,15,0,891.0,72.0,3.3,22.7,601.0,239.39,149.39
2018,9,16,15,15,874.0,70.5,3.3,22.7,556.5,175.22,99.17
2018,9,16,15,30,857.0,69.0,3.3,22.7,512.0,112.64,62.07
2018,9,16,15,45,834.5,66.5,3.45,22.0,463.5,68.0,52.96
2018,9,16,16,0,812.0,64.0,3.6,21.3,415.0,58.87,45.45
2018,9,16,16,15,780.5,60.5,3.6,20.8,363.5,55.67,42.91
2018,9,16,16,30,749.0,57.0,3.6,20.3,312.0,52.45,40.28
2018,9,16,16,45,702.0,52.5,3.6,19.8,260.0,48.23,36.69
2018,9,16,17,0,655.0,48.0,3.6,19.3,208.0,44.03,32.99
2018,9,16,17,15,578.0,43.0,3.5,18.7,159.0,39.22,28.57
2018,9,16,17,30,501.0,38.0,3.4,18.1,110.0,31.83,21.68
2018,9,16,17,45,359.0,29.5,3.3,17.5,70.0,24.54,13.63
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,16.52,0.0
2018,9,16,18,15,108.5,10.5,3.05,16.5,15.0,8.26,0.0
2018,9,16,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.35,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,68.23,0.0
2018,9,17,6,15,266.5,23.0,2.55,13.9,48.5,222.12,87.7
2018,9,17,6,30,429.0,34.0,2.7,14.4,83.0,368.91,293.15
2018,9,17,6,45,405.0,39.5,2.8,14.9,105.0,378.69,311.94
2018,9,17,7,0,381.0,45.0,2.9,15.4,127.0,384.65,320.79
2018,9,17,7,15,191.0,68.0,2.85,15.8,109.0,246.67,206.72
2018,9,17,7,30,1.0,91.0,2.8,16.2,91.0,77.36,59.97
2018,9,17,7,45,15.0,120.0,2.75,16.55,126.0,117.44,94.15
2018,9,17,8,0,29.0,149.0,2.7,16.9,161.0,174.82,141.71
2018,9,17,8,15,31.0,167.0,2.65,17.3,181.0,194.02,156.67
2018,9,17,8,30,33.0,185.0,2.6,17.7,201.0,213.15,171.41
2018,9,17,8,45,73.0,217.0,2.6,18.05,257.5,286.25,230.48
2018,9,17,9,0,113.0,249.0,2.6,18.4,314.0,383.44,306.28
2018,9,17,9,15,207.5,256.0,2.6,18.75,385.0,483.18,383.95
2018,9,17,9,30,302.0,263.0,2.6,19.1,456.0,608.82,477.59
2018,9,17,9,45,426.0,238.0,2.6,19.45,527.0,728.97,564.89
2018,9,17,10,0,550.0,213.0,2.6,19.8,598.0,823.48,631.66
2018,9,17,10,15,561.0,222.0,2.65,20.05,628.0,837.16,638.92
2018,9,17,10,30,572.0,231.0,2.7,20.3,658.0,847.67,644.73
2018,9,17,10,45,597.5,228.5,2.75,20.6,685.5,865.29,655.72
2018,9,17,11,0,623.0,226.0,2.8,20.9,713.0,871.29,658.89
2018,9,17,11,15,741.5,176.0,2.9,21.05,764.5,913.57,688.52
2018,9,17,11,30,860.0,126.0,3.0,21.2,816.0,926.0,696.56
2018,9,17,11,45,901.5,107.5,3.1,21.3,835.0,914.92,689.14
2018,9,17,12,0,943.0,89.0,3.2,21.4,854.0,897.72,677.81
2018,9,17,12,15,942.5,89.5,3.3,21.4,851.5,859.21,652.1
2018,9,17,12,30,942.0,90.0,3.4,21.4,849.0,817.47,624.04
2018,9,17,12,45,939.5,90.0,3.45,21.4,838.5,770.78,591.73
2018,9,17,13,0,937.0,90.0,3.5,21.4,828.0,721.43,554.84
2018,9,17,13,15,933.0,88.5,3.6,21.3,808.5,667.37,513.88
2018,9,17,13,30,929.0,87.0,3.7,21.2,789.0,611.31,470.08
2018,9,17,13,45,923.0,86.0,3.8,21.1,763.0,552.89,422.96
2018,9,17,14,0,917.0,85.0,3.9,21.0,737.0,493.15,373.14
2018,9,17,14,15,908.5,82.5,3.95,20.8,703.5,430.12,319.23
2018,9,17,14,30,900.0,80.0,4.0,20.6,670.0,366.64,263.48
2018,9,17,14,45,889.0,78.5,4.05,20.4,632.0,303.08,207.04
2018,9,17,15,0,878.0,77.0,4.1,20.2,594.0,239.83,152.01
2018,9,17,15,15,861.0,75.0,4.1,20.2,549.5,175.98,101.54
2018,9,17,15,30,844.0,73.0,4.1,20.2,505.0,113.74,64.34
2018,9,17,15,45,821.5,70.0,4.15,19.6,456.5,63.34,49.49
2018,9,17,16,0,799.0,67.0,4.2,19.0,408.0,60.8,47.59
2018,9,17,16,15,767.0,63.0,4.15,18.55,357.0,57.31,44.77
2018,9,17,16,30,735.0,59.0,4.1,18.1,306.0,53.79,41.84
2018,9,17,16,45,687.0,55.0,4.1,17.7,254.5,50.04,38.61
2018,9,17,17,0,639.0,51.0,4.1,17.3,203.0,46.37,35.3
2018,9,17,17,15,557.0,44.5,3.95,16.8,153.5,37.19,26.98
2018,9,17,17,30,475.0,38.0,3.8,16.3,104.0,31.72,21.66
2018,9,17,17,45,332.5,29.0,3.65,15.85,65.5,24.08,12.75
2018,9,17,18,0,190.0,20.0,3.5,15.4,27.0,15.74,0.0
2018,9,17,18,15,95.0,10.0,3.45,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.5,2.35,12.6,3.5,0.0,0.0
2018,9,18,6,0,34.0,7.0,2.4,12.8,7.0,24.81,0.0
2018,9,18,6,15,99.0,17.0,2.5,13.3,26.0,105.6,29.46
2018,9,18,6,30,164.0,27.0,2.6,13.8,45.0,174.98,138.2
2018,9,18,6,45,118.0,29.0,2.65,14.3,45.5,145.83,119.29
2018,9,18,7,0,72.0,31.0,2.7,14.8,46.0,98.78,80.53
2018,9,18,7,15,36.0,46.5,2.65,15.2,54.0,78.97,63.07
2018,9,18,7,30,0.0,62.0,2.6,15.6,62.0,47.52,34.95
2018,9,18,7,45,0.5,83.0,2.5,15.95,83.0,66.42,50.9
2018,9,18,8,0,1.0,104.0,2.4,16.3,104.0,85.59,66.81
2018,9,18,8,15,4.0,121.0,2.3,16.7,122.5,103.18,81.26
2018,9,18,8,30,7.0,138.0,2.2,17.1,141.0,120.85,95.57
2018,9,18,8,45,26.5,177.5,2.1,17.5,192.0,194.78,156.04
2018,9,18,9,0,46.0,217.0,2.0,17.9,243.0,255.94,204.55
2018,9,18,9,15,55.0,242.5,2.0,18.25,276.0,290.4,230.81
2018,9,18,9,30,64.0,268.0,2.0,18.6,309.0,324.44,256.42
2018,9,18,9,45,75.0,289.5,1.95,19.0,340.0,355.4,279.27
2018,9,18,10,0,86.0,311.0,1.9,19.4,371.0,385.7,301.28
2018,9,18,10,15,189.0,311.5,1.9,19.7,450.0,509.29,395.55
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,629.98,483.37
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,802.23,607.89
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,942.7,701.18
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,944.78,699.8
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,954.82,705.33
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,925.35,685.61
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,892.27,663.88
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,853.62,638.88
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,811.83,611.46
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,765.27,580.02
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,716.16,544.31
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,662.14,504.17
2018,9,18,13,30,910.0,94.0,2.6,22.1,778.0,606.28,461.31
2018,9,18,13,45,903.0,93.5,2.75,22.1,752.0,548.64,415.68
2018,9,18,14,0,896.0,93.0,2.9,22.1,726.0,489.8,367.4
2018,9,18,14,15,885.5,91.5,3.0,21.95,692.5,427.87,315.18
2018,9,18,14,30,875.0,90.0,3.1,21.8,659.0,365.71,261.31
2018,9,18,14,45,860.5,88.0,3.2,21.65,619.5,302.15,205.77
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,239.4,151.98
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,173.41,101.5
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,117.31,69.66
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,74.33,58.68
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,75.17,59.77
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,69.37,55.04
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,63.37,50.02
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,56.46,44.07
2018,9,18,17,0,514.0,61.0,3.9,18.1,181.0,49.28,37.7
2018,9,18,17,15,443.5,52.5,3.85,17.45,137.5,42.72,31.67
2018,9,18,17,30,373.0,44.0,3.8,16.8,94.0,36.19,25.32
2018,9,18,17,45,243.0,31.5,3.75,16.15,58.5,24.0,11.79
2018,9,18,18,0,113.0,19.0,3.7,15.5,23.0,14.95,0.0
2018,9,18,18,15,56.5,9.5,3.6,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
