Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.5,2.55,12.8,2.0,0.0,0.0
2018,10,29,6,30,25.0,5.0,2.5,13.1,4.0,0.0,0.0
2018,10,29,6,45,72.5,16.5,2.45,13.4,21.0,67.57,0.0
2018,10,29,7,0,120.0,28.0,2.4,13.7,38.0,178.44,117.91
2018,10,29,7,15,219.0,41.5,2.4,14.05,74.0,283.66,230.04
2018,10,29,7,30,318.0,55.0,2.4,14.4,110.0,391.96,324.04
2018,10,29,7,45,358.5,67.0,2.35,14.7,146.5,451.3,374.25
2018,10,29,8,0,399.0,79.0,2.3,15.0,183.0,512.03,423.35
2018,10,29,8,15,358.0,100.5,2.35,15.25,206.5,508.94,420.7
2018,10,29,8,30,317.0,122.0,2.4,15.5,230.0,477.68,395.07
2018,10,29,8,45,314.5,140.0,2.45,15.75,259.0,499.98,411.41
2018,10,29,9,0,312.0,158.0,2.5,16.0,288.0,520.43,425.61
2018,10,29,9,15,293.0,177.0,2.6,16.3,307.5,523.74,426.03
2018,10,29,9,30,274.0,196.0,2.7,16.6,327.0,525.04,424.96
2018,10,29,9,45,312.0,203.5,2.75,16.85,362.0,567.57,457.05
2018,10,29,10,0,350.0,211.0,2.8,17.1,397.0,608.58,487.27
2018,10,29,10,15,404.0,207.5,2.85,17.3,432.0,674.46,535.67
2018,10,29,10,30,458.0,204.0,2.9,17.5,467.0,714.08,564.42
2018,10,29,10,45,530.5,186.5,2.9,17.75,500.0,752.2,592.29
2018,10,29,11,0,603.0,169.0,2.9,18.0,533.0,795.47,622.78
2018,10,29,11,15,636.0,161.5,2.9,18.2,550.5,798.38,623.62
2018,10,29,11,30,669.0,154.0,2.9,18.4,568.0,796.67,621.61
2018,10,29,11,45,737.5,132.0,2.85,18.6,590.0,804.91,626.58
2018,10,29,12,0,806.0,110.0,2.8,18.8,612.0,801.59,623.36
2018,10,29,12,15,845.0,97.0,2.75,19.1,619.0,782.26,608.74
2018,10,29,12,30,884.0,84.0,2.7,19.4,626.0,750.33,585.33
2018,10,29,12,45,836.5,97.0,2.65,19.75,601.0,693.87,542.27
2018,10,29,13,0,789.0,110.0,2.6,20.1,576.0,631.69,493.77
2018,10,29,13,15,837.0,92.0,2.55,20.3,570.5,597.66,466.38
2018,10,29,13,30,885.0,74.0,2.5,20.5,565.0,554.05,430.45
2018,10,29,13,45,875.0,72.0,2.45,20.7,537.5,495.32,381.57
2018,10,29,14,0,865.0,70.0,2.4,20.9,510.0,436.03,330.91
2018,10,29,14,15,848.5,68.5,2.45,20.9,475.5,374.57,277.69
2018,10,29,14,30,832.0,67.0,2.5,20.9,441.0,312.58,222.92
2018,10,29,14,45,809.0,64.5,2.55,20.9,401.5,249.64,167.47
2018,10,29,15,0,786.0,62.0,2.6,20.9,362.0,188.87,115.69
2018,10,29,15,15,753.5,59.0,2.6,20.9,318.5,129.12,70.82
2018,10,29,15,30,721.0,56.0,2.6,20.9,275.0,73.28,41.28
2018,10,29,15,45,673.0,52.0,2.55,20.4,230.0,47.49,35.89
2018,10,29,16,0,625.0,48.0,2.5,19.9,185.0,43.79,32.57
2018,10,29,16,15,544.5,42.0,2.55,19.1,140.5,35.18,24.84
2018,10,29,16,30,464.0,36.0,2.6,18.3,96.0,30.09,19.9
2018,10,29,16,45,323.5,27.5,2.6,17.5,61.0,22.85,10.8
2018,10,29,17,0,183.0,19.0,2.6,16.7,26.0,14.95,0.0
2018,10,29,17,15,91.5,9.5,2.7,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.05,12.3,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.1,12.6,7.0,0.0,0.0
2018,10,30,6,45,233.5,18.0,3.15,12.85,32.0,189.94,0.0
2018,10,30,7,0,388.0,27.0,3.2,13.1,57.0,388.06,245.76
2018,10,30,7,15,496.0,33.5,3.4,13.65,99.5,495.45,396.87
2018,10,30,7,30,604.0,40.0,3.6,14.2,142.0,615.88,500.79
2018,10,30,7,45,664.0,44.5,3.75,14.75,188.5,694.73,565.96
2018,10,30,8,0,724.0,49.0,3.9,15.3,235.0,773.93,627.91
2018,10,30,8,15,762.0,52.0,3.95,15.9,280.0,830.11,669.22
2018,10,30,8,30,800.0,55.0,4.0,16.5,325.0,884.72,707.54
2018,10,30,8,45,827.0,57.0,4.05,17.1,367.5,913.65,725.86
2018,10,30,9,0,854.0,59.0,4.1,17.7,410.0,950.86,749.63
2018,10,30,9,15,872.0,60.5,4.05,18.2,447.5,975.36,763.47
2018,10,30,9,30,890.0,62.0,4.0,18.7,485.0,996.48,774.77
2018,10,30,9,45,901.0,64.5,3.95,19.2,516.5,1008.25,779.47
2018,10,30,10,0,912.0,67.0,3.9,19.7,548.0,1016.11,781.59
2018,10,30,10,15,920.0,67.5,3.85,20.1,572.0,1014.29,777.48
2018,10,30,10,30,928.0,68.0,3.8,20.5,596.0,1008.5,770.92
2018,10,30,10,45,935.0,68.0,3.7,20.9,614.0,997.07,760.37
2018,10,30,11,0,942.0,68.0,3.6,21.3,632.0,981.64,747.34
2018,10,30,11,15,945.5,68.0,3.55,21.6,642.0,958.98,730.23
2018,10,30,11,30,949.0,68.0,3.5,21.9,652.0,932.54,710.73
2018,10,30,11,45,950.5,68.0,3.45,22.15,654.5,900.67,687.76
2018,10,30,12,0,952.0,68.0,3.4,22.4,657.0,865.33,662.47
2018,10,30,12,15,949.0,68.5,3.4,22.6,651.0,823.7,633.2
2018,10,30,12,30,946.0,69.0,3.4,22.8,645.0,779.24,601.81
2018,10,30,12,45,941.0,69.5,3.4,22.95,632.0,730.75,566.94
2018,10,30,13,0,936.0,70.0,3.4,23.1,619.0,680.02,527.81
2018,10,30,13,15,929.0,69.0,3.35,23.15,597.5,624.54,484.25
2018,10,30,13,30,922.0,68.0,3.3,23.2,576.0,567.57,438.34
2018,10,30,13,45,849.0,82.5,3.25,23.25,532.0,494.53,379.18
2018,10,30,14,0,776.0,97.0,3.2,23.3,488.0,424.44,321.45
2018,10,30,14,15,686.0,106.5,3.2,23.2,435.0,348.68,259.37
2018,10,30,14,30,596.0,116.0,3.2,23.1,382.0,282.96,205.17
2018,10,30,14,45,663.5,94.0,3.15,23.0,365.0,238.35,162.92
2018,10,30,15,0,731.0,72.0,3.1,22.9,348.0,188.22,116.77
2018,10,30,15,15,661.5,72.0,3.1,22.9,299.0,126.77,72.05
2018,10,30,15,30,592.0,72.0,3.1,22.9,250.0,76.87,46.3
2018,10,30,15,45,514.0,66.0,2.9,22.1,202.0,52.74,40.15
2018,10,30,16,0,436.0,60.0,2.7,21.3,154.0,48.06,36.03
2018,10,30,16,15,390.0,49.5,2.55,20.35,118.0,40.11,28.89
2018,10,30,16,30,344.0,39.0,2.4,19.4,82.0,31.98,21.29
2018,10,30,16,45,244.5,27.5,2.3,18.45,51.5,22.64,9.77
2018,10,30,17,0,145.0,16.0,2.2,17.5,21.0,12.59,0.0
2018,10,30,17,15,72.5,8.0,2.3,17.1,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.75,13.25,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.7,13.5,6.0,0.0,0.0
2018,10,31,6,45,162.5,17.0,1.65,13.8,25.5,135.68,0.0
2018,10,31,7,0,254.0,26.0,1.6,14.1,45.0,278.25,162.24
2018,10,31,7,15,333.5,36.5,1.7,14.8,80.0,375.42,298.79
2018,10,31,7,30,413.0,47.0,1.8,15.5,115.0,468.45,379.89
2018,10,31,7,45,449.5,58.5,1.9,16.2,154.0,528.08,429.57
2018,10,31,8,0,486.0,70.0,2.0,16.9,193.0,588.17,476.97
2018,10,31,8,15,528.5,75.5,2.15,17.35,232.5,646.65,521.62
2018,10,31,8,30,571.0,81.0,2.3,17.8,272.0,704.35,564.01
2018,10,31,8,45,536.0,101.5,2.4,18.25,299.0,702.66,561.22
2018,10,31,9,0,501.0,122.0,2.5,18.7,326.0,687.73,548.82
2018,10,31,9,15,644.5,101.0,2.55,19.15,388.5,818.73,642.28
2018,10,31,9,30,788.0,80.0,2.6,19.6,451.0,929.56,716.82
2018,10,31,9,45,821.0,77.5,2.6,20.05,486.5,956.71,731.75
2018,10,31,10,0,854.0,75.0,2.6,20.5,522.0,967.9,736.53
2018,10,31,10,15,774.0,101.5,2.65,21.0,521.0,923.41,703.98
2018,10,31,10,30,694.0,128.0,2.7,21.5,520.0,870.37,665.98
2018,10,31,10,45,662.5,143.0,2.75,22.0,526.5,841.46,644.69
2018,10,31,11,0,631.0,158.0,2.8,22.5,533.0,809.8,621.32
2018,10,31,11,15,622.5,164.5,2.8,22.85,539.5,788.38,605.27
2018,10,31,11,30,614.0,171.0,2.8,23.2,546.0,764.49,587.21
2018,10,31,11,45,632.0,166.0,2.85,23.55,553.0,749.74,576.11
2018,10,31,12,0,650.0,161.0,2.9,23.9,560.0,731.3,562.22
2018,10,31,12,15,600.0,175.5,2.85,24.15,541.0,674.96,519.66
2018,10,31,12,30,550.0,190.0,2.8,24.4,522.0,613.44,473.37
2018,10,31,12,45,595.5,169.5,2.75,24.6,522.0,601.2,463.88
2018,10,31,13,0,641.0,149.0,2.7,24.8,522.0,576.55,444.63
2018,10,31,13,15,668.0,134.0,2.7,24.9,510.5,539.89,415.98
2018,10,31,13,30,695.0,119.0,2.7,25.0,499.0,498.99,383.21
2018,10,31,13,45,594.0,139.5,2.65,25.05,452.5,425.13,324.71
2018,10,31,14,0,493.0,160.0,2.6,25.1,406.0,354.92,268.9
2018,10,31,14,15,440.0,159.0,2.6,25.05,367.5,299.83,224.21
2018,10,31,14,30,387.0,158.0,2.6,25.0,329.0,250.37,183.85
2018,10,31,14,45,395.0,141.5,2.6,24.9,302.0,209.44,148.61
2018,10,31,15,0,403.0,125.0,2.6,24.8,275.0,167.69,113.34
2018,10,31,15,15,401.5,108.5,2.6,24.8,242.5,124.22,79.77
2018,10,31,15,30,400.0,92.0,2.6,24.8,210.0,81.38,53.26
2018,10,31,15,45,381.0,78.5,2.2,24.1,176.0,58.05,44.33
2018,10,31,16,0,362.0,65.0,1.8,23.4,142.0,48.74,36.25
2018,10,31,16,15,304.0,53.0,1.75,22.5,106.5,39.91,28.41
2018,10,31,16,30,246.0,41.0,1.7,21.6,71.0,30.99,20.14
2018,10,31,16,45,182.5,28.5,1.65,20.75,45.0,21.6,7.94
2018,10,31,17,0,119.0,16.0,1.6,19.9,19.0,12.59,0.0
2018,10,31,17,15,59.5,8.0,1.6,19.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.25,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.5,5.0,0.0,0.0
2018,11,1,6,45,122.5,16.0,1.4,15.7,21.5,104.76,0.0
2018,11,1,7,0,183.0,25.0,1.4,15.9,38.0,218.62,112.87
2018,11,1,7,15,228.5,39.5,1.5,16.45,68.0,290.69,229.59
2018,11,1,7,30,274.0,54.0,1.6,17.0,98.0,353.92,287.7
2018,11,1,7,45,327.0,66.0,1.75,17.55,135.5,422.64,345.66
2018,11,1,8,0,380.0,78.0,1.9,18.1,173.0,493.73,402.74
2018,11,1,8,15,404.5,90.0,1.9,18.6,208.5,539.14,437.39
2018,11,1,8,30,429.0,102.0,1.9,19.1,244.0,583.94,470.28
2018,11,1,8,45,439.5,116.0,1.95,19.55,277.5,616.54,493.27
2018,11,1,9,0,450.0,130.0,2.0,20.0,311.0,647.17,514.28
2018,11,1,9,15,490.5,134.0,2.0,20.6,348.5,693.17,545.42
2018,11,1,9,30,531.0,138.0,2.0,21.2,386.0,737.47,574.48
2018,11,1,9,45,530.0,149.0,2.05,21.8,410.5,746.39,578.33
2018,11,1,10,0,529.0,160.0,2.1,22.4,435.0,752.58,580.63
2018,11,1,10,15,601.0,147.0,2.1,22.95,473.0,811.5,619.56
2018,11,1,10,30,673.0,134.0,2.1,23.5,511.0,856.36,647.6
2018,11,1,10,45,756.0,111.0,2.1,24.05,547.0,887.1,665.83
2018,11,1,11,0,839.0,88.0,2.1,24.6,583.0,919.05,684.86
2018,11,1,11,15,781.5,110.0,2.1,25.0,577.0,867.72,648.66
2018,11,1,11,30,724.0,132.0,2.1,25.4,571.0,820.64,616.0
2018,11,1,11,45,640.0,161.5,2.1,25.85,550.5,751.79,567.73
2018,11,1,12,0,556.0,191.0,2.1,26.3,530.0,675.89,512.26
2018,11,1,12,15,556.0,189.0,2.05,26.6,525.0,646.3,490.47
2018,11,1,12,30,556.0,187.0,2.0,26.9,520.0,614.87,466.8
2018,11,1,12,45,661.0,149.5,2.0,27.2,537.0,627.56,475.8
2018,11,1,13,0,766.0,112.0,2.0,27.5,554.0,618.33,468.3
2018,11,1,13,15,761.5,109.0,1.95,27.65,535.0,569.36,430.58
2018,11,1,13,30,757.0,106.0,1.9,27.8,516.0,519.09,391.21
2018,11,1,13,45,716.5,107.5,1.85,27.95,480.0,454.66,340.54
2018,11,1,14,0,676.0,109.0,1.8,28.1,444.0,392.81,290.85
2018,11,1,14,15,712.5,92.0,1.8,28.0,423.0,345.61,250.27
2018,11,1,14,30,749.0,75.0,1.8,27.9,402.0,295.54,205.77
2018,11,1,14,45,669.5,81.5,1.8,27.85,354.0,229.77,152.34
2018,11,1,15,0,590.0,88.0,1.8,27.8,306.0,174.8,109.54
2018,11,1,15,15,618.0,74.0,1.8,27.8,277.5,124.39,70.25
2018,11,1,15,30,646.0,60.0,1.8,27.8,249.0,70.69,38.96
2018,11,1,15,45,506.0,63.0,1.65,26.6,195.5,50.48,37.43
2018,11,1,16,0,366.0,66.0,1.5,25.4,142.0,49.45,36.51
2018,11,1,16,15,339.0,50.5,1.55,24.45,107.0,38.4,26.83
2018,11,1,16,30,312.0,35.0,1.6,23.5,72.0,28.6,17.88
2018,11,1,16,45,230.0,25.5,1.65,22.55,46.0,21.01,6.25
2018,11,1,17,0,148.0,16.0,1.7,21.6,20.0,12.59,0.0
2018,11,1,17,15,74.0,8.0,1.75,21.1,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.75,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.9,5.0,0.0,0.0
2018,11,2,6,45,169.0,17.0,0.95,15.0,25.5,140.5,0.0
2018,11,2,7,0,292.0,27.0,0.9,15.1,46.0,302.35,133.55
2018,11,2,7,15,407.0,34.5,0.95,15.55,85.0,434.26,336.41
2018,11,2,7,30,522.0,42.0,1.0,16.0,124.0,556.63,440.03
2018,11,2,7,45,591.5,46.5,1.05,16.4,168.5,639.59,505.84
2018,11,2,8,0,661.0,51.0,1.1,16.8,213.0,717.01,564.1
2018,11,2,8,15,704.5,54.5,1.05,17.35,257.5,777.74,605.94
2018,11,2,8,30,748.0,58.0,1.0,17.9,302.0,837.21,644.62
2018,11,2,8,45,778.0,60.5,0.95,18.45,343.5,880.31,670.31
2018,11,2,9,0,808.0,63.0,0.9,19.0,385.0,920.88,693.38
2018,11,2,9,15,827.5,64.5,0.9,19.75,421.5,946.58,706.36
2018,11,2,9,30,847.0,66.0,0.9,20.5,458.0,956.98,709.32
2018,11,2,9,45,833.5,75.0,0.9,21.2,482.0,964.82,710.97
2018,11,2,10,0,820.0,84.0,0.9,21.9,506.0,956.59,702.41
2018,11,2,10,15,829.0,86.5,1.0,22.4,530.5,958.68,703.31
2018,11,2,10,30,838.0,89.0,1.1,22.9,555.0,956.96,701.66
2018,11,2,10,45,870.0,82.5,1.15,23.45,579.5,950.78,696.28
2018,11,2,11,0,902.0,76.0,1.2,24.0,604.0,952.04,695.87
2018,11,2,11,15,904.5,76.5,1.3,24.3,613.5,929.96,681.91
2018,11,2,11,30,907.0,77.0,1.4,24.6,623.0,904.31,665.82
2018,11,2,11,45,908.0,77.5,1.5,24.95,625.5,873.87,646.37
2018,11,2,12,0,909.0,78.0,1.6,25.3,628.0,840.14,624.58
2018,11,2,12,15,901.5,79.5,1.7,25.4,620.5,797.74,597.31
2018,11,2,12,30,894.0,81.0,1.8,25.5,613.0,752.98,568.06
2018,11,2,12,45,820.0,98.5,1.85,25.6,578.0,683.03,518.37
2018,11,2,13,0,746.0,116.0,1.9,25.7,543.0,611.35,465.63
2018,11,2,13,15,745.0,111.5,1.9,25.6,525.0,563.26,429.51
2018,11,2,13,30,744.0,107.0,1.9,25.5,507.0,513.63,390.94
2018,11,2,13,45,784.5,93.0,1.95,25.4,495.5,473.75,358.27
2018,11,2,14,0,825.0,79.0,2.0,25.3,484.0,428.42,319.62
2018,11,2,14,15,760.5,86.5,1.95,25.2,439.5,359.51,262.86
2018,11,2,14,30,696.0,94.0,1.9,25.1,395.0,294.71,208.99
2018,11,2,14,45,638.5,93.5,1.9,25.0,350.0,232.89,157.77
2018,11,2,15,0,581.0,93.0,1.9,24.9,305.0,177.65,113.53
2018,11,2,15,15,596.0,79.5,1.9,24.9,273.5,126.78,73.9
2018,11,2,15,30,611.0,66.0,1.9,24.9,242.0,74.22,42.88
2018,11,2,15,45,554.5,60.0,1.75,24.15,198.5,48.74,36.33
2018,11,2,16,0,498.0,54.0,1.6,23.4,155.0,44.05,32.19
2018,11,2,16,15,375.5,47.0,1.7,22.5,112.0,38.18,26.84
2018,11,2,16,30,253.0,40.0,1.8,21.6,69.0,30.28,19.3
2018,11,2,16,45,165.5,26.5,1.85,20.75,42.0,20.07,4.33
2018,11,2,17,0,78.0,13.0,1.9,19.9,15.0,10.23,0.0
2018,11,2,17,15,39.0,6.5,2.05,19.45,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.0,3.5,1.65,14.4,2.5,0.0,0.0
2018,11,3,6,30,66.0,7.0,1.6,14.6,5.0,0.0,0.0
2018,11,3,6,45,212.0,15.5,1.6,14.85,26.0,171.6,0.0
2018,11,3,7,0,358.0,24.0,1.6,15.1,47.0,351.3,121.11
2018,11,3,7,15,473.0,30.0,1.75,15.9,87.0,471.77,363.88
2018,11,3,7,30,588.0,36.0,1.9,16.7,127.0,596.22,472.41
2018,11,3,7,45,652.0,40.0,2.05,17.5,172.0,676.84,537.61
2018,11,3,8,0,716.0,44.0,2.2,18.3,217.0,758.13,599.51
2018,11,3,8,15,755.5,47.5,2.3,18.85,262.0,815.82,641.5
2018,11,3,8,30,795.0,51.0,2.4,19.4,307.0,861.4,673.06
2018,11,3,8,45,821.5,53.0,2.5,19.95,348.5,900.33,698.75
2018,11,3,9,0,848.0,55.0,2.6,20.5,390.0,936.84,721.98
2018,11,3,9,15,866.5,57.5,2.6,21.1,427.5,963.19,736.66
2018,11,3,9,30,885.0,60.0,2.6,21.7,465.0,986.15,748.82
2018,11,3,9,45,897.5,61.5,2.65,22.3,496.5,998.0,753.89
2018,11,3,10,0,910.0,63.0,2.7,22.9,528.0,1006.05,756.56
2018,11,3,10,15,919.0,64.0,2.7,23.45,552.5,1005.97,753.62
2018,11,3,10,30,928.0,65.0,2.7,24.0,577.0,1001.91,748.27
2018,11,3,10,45,892.5,76.5,2.7,24.5,581.5,964.38,721.03
2018,11,3,11,0,857.0,88.0,2.7,25.0,586.0,934.92,699.59
2018,11,3,11,15,775.0,114.5,2.7,25.4,570.5,865.76,651.53
2018,11,3,11,30,693.0,141.0,2.7,25.8,555.0,802.48,607.36
2018,11,3,11,45,687.5,144.5,2.65,26.15,556.5,774.24,587.01
2018,11,3,12,0,682.0,148.0,2.6,26.5,558.0,743.6,564.56
2018,11,3,12,15,616.5,166.0,2.6,26.7,534.0,678.29,516.48
2018,11,3,12,30,551.0,184.0,2.6,26.9,510.0,608.23,464.8
2018,11,3,12,45,503.5,193.0,2.55,27.05,485.5,553.37,423.52
2018,11,3,13,0,456.0,202.0,2.5,27.2,461.0,500.86,383.41
2018,11,3,13,15,465.0,188.0,2.45,27.25,444.0,463.86,355.08
2018,11,3,13,30,474.0,174.0,2.4,27.3,427.0,425.19,324.7
2018,11,3,13,45,581.0,139.5,2.35,27.3,433.5,419.3,317.63
2018,11,3,14,0,688.0,105.0,2.3,27.3,440.0,394.53,294.33
2018,11,3,14,15,557.0,125.0,2.3,27.1,384.0,319.13,234.82
2018,11,3,14,30,426.0,145.0,2.3,26.9,328.0,252.56,183.05
2018,11,3,14,45,380.5,136.0,2.25,26.7,288.0,202.71,142.82
2018,11,3,15,0,335.0,127.0,2.2,26.5,248.0,156.14,106.26
2018,11,3,15,15,306.0,112.5,2.2,26.5,212.5,116.8,76.99
2018,11,3,15,30,277.0,98.0,2.2,26.5,177.0,81.46,55.11
2018,11,3,15,45,272.5,83.0,2.05,25.0,149.5,59.97,45.74
2018,11,3,16,0,268.0,68.0,1.9,23.5,122.0,49.98,37.19
2018,11,3,16,15,284.0,52.0,1.85,22.45,95.5,39.05,27.53
2018,11,3,16,30,300.0,36.0,1.8,21.4,69.0,29.51,18.53
2018,11,3,16,45,209.0,25.0,1.8,20.35,42.5,20.65,2.72
2018,11,3,17,0,118.0,14.0,1.8,19.3,16.0,11.02,0.0
2018,11,3,17,15,59.0,7.0,1.8,18.9,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,45,56.0,11.0,1.9,12.35,14.5,50.75,0.0
2018,11,4,7,0,112.0,22.0,1.9,12.5,29.0,152.67,31.2
2018,11,4,7,15,198.5,35.5,1.9,13.05,60.5,261.11,205.2
2018,11,4,7,30,285.0,49.0,1.9,13.6,92.0,356.84,293.27
2018,11,4,7,45,324.5,62.0,1.85,14.15,127.0,415.3,343.62
2018,11,4,8,0,364.0,75.0,1.8,14.7,162.0,475.2,392.54
2018,11,4,8,15,407.0,85.5,1.75,15.2,200.5,535.47,439.46
2018,11,4,8,30,450.0,96.0,1.7,15.7,239.0,596.09,484.59
2018,11,4,8,45,464.0,107.5,1.6,16.2,272.5,629.22,507.04
2018,11,4,9,0,478.0,119.0,1.5,16.7,306.0,660.57,527.5
2018,11,4,9,15,494.0,128.5,1.45,17.35,338.0,689.3,545.49
2018,11,4,9,30,510.0,138.0,1.4,18.0,370.0,715.87,561.47
2018,11,4,9,45,555.0,137.0,1.4,18.65,405.0,756.0,587.22
2018,11,4,10,0,600.0,136.0,1.4,19.3,440.0,805.44,618.78
2018,11,4,10,15,711.5,115.5,1.4,19.75,493.0,883.54,669.47
2018,11,4,10,30,823.0,95.0,1.4,20.2,546.0,948.49,709.73
2018,11,4,10,45,880.5,84.5,1.45,20.6,580.5,962.2,716.76
2018,11,4,11,0,938.0,74.0,1.5,21.0,615.0,982.18,728.64
2018,11,4,11,15,941.5,74.0,1.6,21.3,625.0,959.61,713.74
2018,11,4,11,30,945.0,74.0,1.7,21.6,635.0,933.29,696.83
2018,11,4,11,45,919.5,80.5,1.8,21.9,627.5,886.19,665.91
2018,11,4,12,0,894.0,87.0,1.9,22.2,620.0,837.17,633.47
2018,11,4,12,15,881.0,91.0,2.05,22.25,612.0,793.66,605.35
2018,11,4,12,30,868.0,95.0,2.2,22.3,604.0,755.23,580.18
2018,11,4,12,45,813.5,102.0,2.3,22.35,570.5,681.79,527.0
2018,11,4,13,0,759.0,109.0,2.4,22.4,537.0,610.61,474.07
2018,11,4,13,15,804.0,95.5,2.55,22.4,534.5,581.03,451.26
2018,11,4,13,30,849.0,82.0,2.7,22.4,532.0,544.84,421.86
2018,11,4,13,45,791.0,92.0,2.8,22.35,494.0,476.04,366.53
2018,11,4,14,0,733.0,102.0,2.9,22.3,456.0,410.78,312.88
2018,11,4,14,15,642.5,110.0,2.95,22.15,404.5,337.19,252.59
2018,11,4,14,30,552.0,118.0,3.0,22.0,353.0,272.87,199.62
2018,11,4,14,45,577.5,103.0,3.05,21.85,328.0,227.17,158.21
2018,11,4,15,0,603.0,88.0,3.1,21.7,303.0,178.14,114.86
2018,11,4,15,15,553.5,81.5,3.1,21.7,259.5,124.69,74.95
2018,11,4,15,30,504.0,75.0,3.1,21.7,216.0,77.56,48.15
2018,11,4,15,45,468.5,66.5,3.1,20.75,179.5,53.02,40.54
2018,11,4,16,0,433.0,58.0,3.1,19.8,143.0,46.83,35.03
2018,11,4,16,15,348.0,47.5,3.1,19.0,104.0,38.55,27.46
2018,11,4,16,30,263.0,37.0,3.1,18.2,65.0,28.16,17.52
2018,11,4,16,45,166.5,24.0,3.15,17.45,38.5,18.23,0.0
2018,11,4,17,0,70.0,11.0,3.2,16.7,12.0,8.65,0.0
2018,11,4,17,15,35.0,5.5,3.2,16.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,6,45,126.5,11.0,2.15,12.9,18.0,103.7,0.0
2018,11,5,7,0,253.0,22.0,2.2,13.2,36.0,261.79,12.38
2018,11,5,7,15,395.5,29.0,2.2,13.65,75.5,418.43,322.76
2018,11,5,7,30,538.0,36.0,2.2,14.1,115.0,551.94,443.64
2018,11,5,7,45,607.0,40.5,2.25,14.6,159.0,636.38,513.71
2018,11,5,8,0,676.0,45.0,2.3,15.1,203.0,721.76,580.44
2018,11,5,8,15,719.5,47.5,2.3,15.65,246.5,780.82,623.97
2018,11,5,8,30,763.0,50.0,2.3,16.2,290.0,838.72,664.52
2018,11,5,8,45,793.5,51.5,2.3,16.75,331.0,869.46,684.04
2018,11,5,9,0,824.0,53.0,2.3,17.3,372.0,908.79,709.0
2018,11,5,9,15,840.5,56.0,2.3,18.0,408.5,933.69,722.73
2018,11,5,9,30,857.0,59.0,2.3,18.7,445.0,955.27,734.0
2018,11,5,9,45,866.5,62.5,2.35,19.4,475.5,966.94,738.92
2018,11,5,10,0,876.0,66.0,2.4,20.1,506.0,974.82,741.39
2018,11,5,10,15,886.5,66.5,2.35,20.55,530.5,975.79,739.0
2018,11,5,10,30,897.0,67.0,2.3,21.0,555.0,972.92,734.25
2018,11,5,10,45,903.5,68.0,2.25,21.4,572.5,962.91,725.08
2018,11,5,11,0,910.0,69.0,2.2,21.8,590.0,949.04,713.58
2018,11,5,11,15,914.0,69.5,2.15,22.1,600.0,928.4,698.05
2018,11,5,11,30,918.0,70.0,2.1,22.4,610.0,904.08,680.26
2018,11,5,11,45,919.5,70.0,2.1,22.7,612.5,873.42,658.84
2018,11,5,12,0,921.0,70.0,2.1,23.0,615.0,839.42,635.22
2018,11,5,12,15,919.5,69.5,2.1,23.1,609.5,799.32,607.85
2018,11,5,12,30,918.0,69.0,2.1,23.2,604.0,756.42,578.42
2018,11,5,12,45,914.5,69.0,2.15,23.3,591.5,710.08,546.01
2018,11,5,13,0,911.0,69.0,2.2,23.4,579.0,661.47,509.49
2018,11,5,13,15,903.5,68.0,2.25,23.4,558.5,607.41,468.11
2018,11,5,13,30,896.0,67.0,2.3,23.4,538.0,551.98,424.37
2018,11,5,13,45,866.5,70.0,2.3,23.4,506.0,488.92,373.34
2018,11,5,14,0,837.0,73.0,2.3,23.4,474.0,428.08,322.61
2018,11,5,14,15,819.5,71.0,2.35,23.3,440.5,366.98,270.43
2018,11,5,14,30,802.0,69.0,2.4,23.2,407.0,306.82,217.84
2018,11,5,14,45,796.0,64.0,2.4,23.05,372.5,247.9,165.6
2018,11,5,15,0,790.0,59.0,2.4,22.9,338.0,189.13,115.03
2018,11,5,15,15,755.0,56.0,2.4,22.9,295.0,129.31,70.07
2018,11,5,15,30,720.0,53.0,2.4,22.9,252.0,73.68,39.9
2018,11,5,15,45,663.5,49.0,2.3,21.85,207.0,44.96,33.38
2018,11,5,16,0,607.0,45.0,2.2,20.8,162.0,41.18,29.99
2018,11,5,16,15,512.0,39.0,2.2,19.85,119.0,32.68,22.31
2018,11,5,16,30,417.0,33.0,2.2,18.9,76.0,27.61,16.83
2018,11,5,16,45,256.5,22.0,2.25,17.95,44.0,18.28,0.0
2018,11,5,17,0,96.0,11.0,2.3,17.0,12.0,8.65,0.0
2018,11,5,17,15,48.0,5.5,2.3,16.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,1.75,11.45,18.5,107.43,0.0
2018,11,6,7,0,262.0,23.0,1.7,11.6,37.0,265.9,0.0
2018,11,6,7,15,410.5,30.5,1.75,12.3,77.5,432.42,329.74
2018,11,6,7,30,559.0,38.0,1.8,13.0,118.0,570.85,457.03
2018,11,6,7,45,629.5,42.5,1.85,13.7,163.0,658.3,528.93
2018,11,6,8,0,700.0,47.0,1.9,14.4,208.0,746.02,596.52
2018,11,6,8,15,744.0,50.5,1.95,15.0,253.5,807.75,641.84
2018,11,6,8,30,788.0,54.0,2.0,15.6,299.0,868.17,684.02
2018,11,6,8,45,815.0,57.0,2.1,16.2,340.5,909.45,711.52
2018,11,6,9,0,842.0,60.0,2.2,16.8,382.0,948.02,736.37
2018,11,6,9,15,860.5,61.5,2.15,17.35,418.5,961.17,741.62
2018,11,6,9,30,879.0,63.0,2.1,17.9,455.0,982.45,752.45
2018,11,6,9,45,891.0,65.0,2.1,18.4,486.0,994.36,757.43
2018,11,6,10,0,903.0,67.0,2.1,18.9,517.0,1002.49,759.99
2018,11,6,10,15,913.0,68.0,2.05,19.45,542.0,1003.36,757.09
2018,11,6,10,30,923.0,69.0,2.0,20.0,567.0,1000.28,751.78
2018,11,6,10,45,929.5,70.0,1.95,20.5,585.0,989.79,741.95
2018,11,6,11,0,936.0,71.0,1.9,21.0,603.0,975.34,729.78
2018,11,6,11,15,940.0,71.0,1.9,21.45,613.0,953.41,713.65
2018,11,6,11,30,944.0,71.0,1.9,21.9,623.0,927.73,695.24
2018,11,6,11,45,945.5,70.5,1.95,22.3,625.0,895.65,673.35
2018,11,6,12,0,947.0,70.0,2.0,22.7,627.0,860.17,649.16
2018,11,6,12,15,943.5,70.5,2.0,23.0,621.0,818.69,620.58
2018,11,6,12,30,940.0,71.0,2.0,23.3,615.0,774.46,590.0
2018,11,6,12,45,932.0,72.0,2.0,23.55,601.0,725.14,555.04
2018,11,6,13,0,924.0,73.0,2.0,23.8,587.0,673.87,516.3
2018,11,6,13,15,916.0,72.0,2.0,23.9,565.5,618.83,474.16
2018,11,6,13,30,908.0,71.0,2.0,24.0,544.0,562.43,429.74
2018,11,6,13,45,896.5,69.5,2.0,24.1,516.0,502.78,381.48
2018,11,6,14,0,885.0,68.0,2.0,24.2,488.0,442.68,331.32
2018,11,6,14,15,868.5,66.0,1.95,24.15,453.5,380.14,277.96
2018,11,6,14,30,852.0,64.0,1.9,24.1,419.0,318.3,224.01
2018,11,6,14,45,828.5,61.5,1.85,24.0,379.5,253.69,168.01
2018,11,6,15,0,805.0,59.0,1.8,23.9,340.0,192.18,116.18
2018,11,6,15,15,769.0,56.0,1.8,23.9,296.5,131.34,70.72
2018,11,6,15,30,733.0,53.0,1.8,23.9,253.0,74.82,40.09
2018,11,6,15,45,679.0,48.5,1.6,22.5,207.5,44.7,33.04
2018,11,6,16,0,625.0,44.0,1.4,21.1,162.0,40.48,29.33
2018,11,6,16,15,532.5,38.0,1.5,20.15,119.0,32.02,21.68
2018,11,6,16,30,440.0,32.0,1.6,19.2,76.0,26.91,16.02
2018,11,6,16,45,272.5,21.5,1.75,18.25,44.0,17.93,0.0
2018,11,6,17,0,105.0,11.0,1.9,17.3,12.0,8.65,0.0
2018,11,6,17,15,52.5,5.5,1.95,16.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,45,122.5,11.0,0.7,12.9,17.0,100.6,0.0
2018,11,7,7,0,245.0,22.0,0.7,13.0,34.0,249.4,0.0
2018,11,7,7,15,389.0,29.0,0.7,13.5,72.5,412.96,306.03
2018,11,7,7,30,533.0,36.0,0.7,14.0,111.0,546.25,429.31
2018,11,7,7,45,604.0,41.0,0.7,14.5,155.0,633.28,498.96
2018,11,7,8,0,675.0,46.0,0.7,15.0,199.0,721.16,564.58
2018,11,7,8,15,720.0,49.5,0.85,15.6,243.5,783.14,610.3
2018,11,7,8,30,765.0,53.0,1.0,16.2,288.0,843.97,653.37
2018,11,7,8,45,794.0,55.5,1.15,16.8,329.0,886.06,682.0
2018,11,7,9,0,823.0,58.0,1.3,17.4,370.0,914.2,700.46
2018,11,7,9,15,842.5,59.5,1.35,17.95,406.0,939.62,715.34
2018,11,7,9,30,862.0,61.0,1.4,18.5,442.0,961.87,727.84
2018,11,7,9,45,876.0,62.5,1.5,19.05,473.0,975.14,735.05
2018,11,7,10,0,890.0,64.0,1.6,19.6,504.0,984.73,739.91
2018,11,7,10,15,900.0,65.5,1.6,20.05,529.0,986.48,738.52
2018,11,7,10,30,910.0,67.0,1.6,20.5,554.0,984.31,734.8
2018,11,7,10,45,916.5,67.0,1.6,20.95,571.0,972.83,725.19
2018,11,7,11,0,923.0,67.0,1.6,21.4,588.0,957.5,713.34
2018,11,7,11,15,927.0,67.5,1.55,21.7,598.0,936.66,697.79
2018,11,7,11,30,931.0,68.0,1.5,22.0,608.0,912.1,680.01
2018,11,7,11,45,932.0,67.5,1.5,22.35,610.0,880.14,657.99
2018,11,7,12,0,933.0,67.0,1.5,22.7,612.0,844.87,633.83
2018,11,7,12,15,931.0,67.0,1.5,22.85,606.5,804.67,606.79
2018,11,7,12,30,929.0,67.0,1.5,23.0,601.0,761.67,577.69
2018,11,7,12,45,924.5,66.5,1.5,23.15,587.5,713.78,544.42
2018,11,7,13,0,920.0,66.0,1.5,23.3,574.0,663.71,507.1
2018,11,7,13,15,912.5,65.0,1.6,23.3,553.0,609.41,466.6
2018,11,7,13,30,905.0,64.0,1.7,23.3,532.0,553.72,423.53
2018,11,7,13,45,893.0,63.0,1.75,23.3,504.5,494.74,376.13
2018,11,7,14,0,881.0,62.0,1.8,23.3,477.0,435.38,326.75
2018,11,7,14,15,847.5,64.0,1.8,23.15,439.5,371.02,272.39
2018,11,7,14,30,814.0,66.0,1.8,23.0,402.0,308.35,218.37
2018,11,7,14,45,807.0,60.0,1.85,22.9,366.5,247.75,164.97
2018,11,7,15,0,800.0,54.0,1.9,22.8,331.0,187.46,113.22
2018,11,7,15,15,765.0,51.5,1.9,22.8,288.5,127.66,68.17
2018,11,7,15,30,730.0,49.0,1.9,22.8,246.0,71.99,37.74
2018,11,7,15,45,662.0,46.0,1.65,21.65,199.5,42.45,31.21
2018,11,7,16,0,594.0,43.0,1.4,20.5,153.0,39.38,28.43
2018,11,7,16,15,506.5,37.0,1.5,19.55,112.5,31.06,20.87
2018,11,7,16,30,419.0,31.0,1.6,18.6,72.0,26.01,15.09
2018,11,7,16,45,250.5,20.0,1.65,17.65,41.0,16.61,0.0
2018,11,7,17,0,82.0,9.0,1.7,16.7,10.0,7.08,0.0
2018,11,7,17,15,41.0,4.5,1.75,16.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
