Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,6,45,84.0,10.5,2.85,11.1,14.5,71.28,0.0
2018,11,8,7,0,168.0,21.0,2.9,11.2,29.0,190.28,0.0
2018,11,8,7,15,295.5,33.5,3.05,11.7,66.5,337.82,253.2
2018,11,8,7,30,423.0,46.0,3.2,12.2,104.0,472.2,385.31
2018,11,8,7,45,505.0,54.0,3.35,12.7,148.5,569.65,468.99
2018,11,8,8,0,587.0,62.0,3.5,13.2,193.0,668.89,549.68
2018,11,8,8,15,643.5,68.0,3.6,13.75,239.5,743.1,607.45
2018,11,8,8,30,700.0,74.0,3.7,14.3,286.0,816.76,662.34
2018,11,8,8,45,737.5,77.5,3.85,14.85,329.0,867.4,698.46
2018,11,8,9,0,775.0,81.0,4.0,15.4,372.0,915.75,731.92
2018,11,8,9,15,802.5,83.5,3.95,15.95,410.5,942.39,747.75
2018,11,8,9,30,830.0,86.0,3.9,16.5,449.0,974.16,766.98
2018,11,8,9,45,853.0,86.5,3.9,17.05,482.5,995.29,778.65
2018,11,8,10,0,876.0,87.0,3.9,17.6,516.0,1012.43,787.52
2018,11,8,10,15,887.0,89.0,3.8,18.05,542.0,1015.43,786.19
2018,11,8,10,30,898.0,91.0,3.7,18.5,568.0,1014.35,782.29
2018,11,8,10,45,905.5,94.0,3.65,18.9,588.0,1006.97,774.75
2018,11,8,11,0,913.0,97.0,3.6,19.3,608.0,995.48,764.64
2018,11,8,11,15,915.0,98.5,3.55,19.6,618.0,973.13,747.56
2018,11,8,11,30,917.0,100.0,3.5,19.9,628.0,947.06,728.15
2018,11,8,11,45,873.0,111.0,3.45,20.15,615.5,888.63,686.4
2018,11,8,12,0,829.0,122.0,3.4,20.4,603.0,829.12,643.86
2018,11,8,12,15,745.0,139.5,3.4,20.65,568.5,750.88,587.11
2018,11,8,12,30,661.0,157.0,3.4,20.9,534.0,669.91,525.8
2018,11,8,12,45,786.5,123.5,3.4,21.1,562.0,687.54,539.12
2018,11,8,13,0,912.0,90.0,3.4,21.3,590.0,688.73,538.73
2018,11,8,13,15,915.5,87.0,3.35,21.4,573.0,637.78,497.96
2018,11,8,13,30,919.0,84.0,3.3,21.5,556.0,584.34,454.44
2018,11,8,13,45,880.5,88.0,3.25,21.65,520.5,515.42,397.96
2018,11,8,14,0,842.0,92.0,3.2,21.8,485.0,448.79,342.02
2018,11,8,14,15,787.0,94.0,3.05,21.8,440.5,376.12,280.75
2018,11,8,14,30,732.0,96.0,2.9,21.8,396.0,309.34,223.6
2018,11,8,14,45,687.5,94.0,2.8,21.8,354.0,247.31,170.34
2018,11,8,15,0,643.0,92.0,2.7,21.8,312.0,190.22,122.85
2018,11,8,15,15,589.5,85.5,2.7,21.8,267.0,133.83,80.68
2018,11,8,15,30,536.0,79.0,2.7,21.8,222.0,84.27,52.13
2018,11,8,15,45,440.0,71.0,2.2,20.45,174.0,53.58,40.99
2018,11,8,16,0,344.0,63.0,1.7,19.1,126.0,47.17,35.3
2018,11,8,16,15,263.0,50.0,1.7,18.25,90.0,37.48,26.41
2018,11,8,16,30,182.0,37.0,1.7,17.4,54.0,27.76,16.27
2018,11,8,16,45,100.5,22.0,1.75,16.6,30.5,16.57,0.0
2018,11,8,17,0,19.0,7.0,1.8,15.8,7.0,5.51,0.0
2018,11,8,17,15,9.5,3.5,1.85,15.45,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,9,6,45,75.0,10.5,2.25,9.2,13.5,64.5,0.0
2018,11,9,7,0,150.0,21.0,2.2,9.4,27.0,134.46,0.0
2018,11,9,7,15,275.0,34.0,2.25,10.15,63.5,319.72,235.02
2018,11,9,7,30,400.0,47.0,2.3,10.9,100.0,451.92,368.46
2018,11,9,7,45,483.5,55.5,2.35,11.65,144.0,551.19,452.94
2018,11,9,8,0,567.0,64.0,2.4,12.4,188.0,652.07,533.67
2018,11,9,8,15,620.5,70.0,2.4,13.0,233.0,723.28,588.09
2018,11,9,8,30,674.0,76.0,2.4,13.6,278.0,793.7,639.38
2018,11,9,8,45,711.0,80.0,2.45,14.2,320.0,844.22,674.39
2018,11,9,9,0,748.0,84.0,2.5,14.8,362.0,892.48,706.7
2018,11,9,9,15,740.0,95.0,2.4,15.3,393.0,902.39,709.88
2018,11,9,9,30,732.0,106.0,2.3,15.8,424.0,908.5,710.54
2018,11,9,9,45,684.5,128.5,2.25,16.35,442.5,884.35,690.33
2018,11,9,10,0,637.0,151.0,2.2,16.9,461.0,855.12,666.98
2018,11,9,10,15,649.5,155.5,2.1,17.35,485.0,864.09,670.47
2018,11,9,10,30,662.0,160.0,2.0,17.8,509.0,869.54,671.15
2018,11,9,10,45,667.0,163.5,1.85,18.25,525.0,863.23,663.28
2018,11,9,11,0,672.0,167.0,1.7,18.7,541.0,853.58,653.35
2018,11,9,11,15,674.0,169.5,1.65,19.0,550.0,836.92,640.25
2018,11,9,11,30,676.0,172.0,1.6,19.3,559.0,817.19,625.26
2018,11,9,11,45,671.5,174.0,1.5,19.65,559.5,788.48,603.15
2018,11,9,12,0,667.0,176.0,1.4,20.0,560.0,757.35,579.17
2018,11,9,12,15,673.5,172.0,1.3,20.25,556.5,727.05,556.14
2018,11,9,12,30,680.0,168.0,1.2,20.5,553.0,693.92,530.88
2018,11,9,12,45,676.5,163.5,1.15,20.75,539.0,650.8,498.68
2018,11,9,13,0,673.0,159.0,1.1,21.0,525.0,606.09,464.85
2018,11,9,13,15,644.5,158.5,1.05,21.1,498.5,548.86,421.41
2018,11,9,13,30,616.0,158.0,1.0,21.2,472.0,492.97,378.15
2018,11,9,13,45,552.0,159.5,0.9,21.3,429.5,418.94,320.45
2018,11,9,14,0,488.0,161.0,0.8,21.4,387.0,356.18,270.54
2018,11,9,14,15,530.5,147.0,0.75,21.2,376.5,325.21,243.03
2018,11,9,14,30,573.0,133.0,0.7,21.0,366.0,288.86,209.77
2018,11,9,14,45,533.5,126.5,0.6,20.85,326.5,233.66,163.74
2018,11,9,15,0,494.0,120.0,0.5,20.7,287.0,182.97,122.65
2018,11,9,15,15,441.5,109.0,0.5,20.7,243.5,132.3,85.23
2018,11,9,15,30,389.0,98.0,0.5,20.7,200.0,88.35,58.67
2018,11,9,15,45,305.5,83.5,0.7,19.4,154.5,60.76,47.34
2018,11,9,16,0,222.0,69.0,0.9,18.1,109.0,50.29,38.11
2018,11,9,16,15,150.5,51.0,1.0,17.45,74.5,37.44,26.42
2018,11,9,16,30,79.0,33.0,1.1,16.8,40.0,24.49,13.43
2018,11,9,16,45,44.0,19.0,1.25,16.1,22.5,14.29,0.0
2018,11,9,17,0,9.0,5.0,1.4,15.4,5.0,3.93,0.0
2018,11,9,17,15,4.5,2.5,1.5,15.0,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,1.75,7.9,8.5,5.9,0.0
2018,11,10,7,0,58.0,15.0,1.8,7.8,17.0,57.36,0.0
2018,11,10,7,15,124.0,31.5,1.85,8.3,45.0,177.31,126.18
2018,11,10,7,30,190.0,48.0,1.9,8.8,73.0,277.28,228.74
2018,11,10,7,45,248.0,66.0,1.9,9.3,111.5,355.47,298.41
2018,11,10,8,0,306.0,84.0,1.9,9.8,150.0,435.96,366.74
2018,11,10,8,15,349.5,97.5,1.95,10.3,188.5,498.4,418.1
2018,11,10,8,30,393.0,111.0,2.0,10.8,227.0,561.35,467.95
2018,11,10,8,45,426.0,122.0,2.0,11.25,264.5,610.69,505.25
2018,11,10,9,0,459.0,133.0,2.0,11.7,302.0,659.04,540.47
2018,11,10,9,15,488.0,142.5,1.95,12.35,338.0,700.06,568.44
2018,11,10,9,30,517.0,152.0,1.9,13.0,374.0,739.11,594.23
2018,11,10,9,45,536.0,159.0,1.8,13.6,404.0,762.77,607.9
2018,11,10,10,0,555.0,166.0,1.7,14.2,434.0,783.82,619.51
2018,11,10,10,15,565.0,171.0,1.65,14.8,455.5,790.78,621.42
2018,11,10,10,30,575.0,176.0,1.6,15.4,477.0,794.92,621.54
2018,11,10,10,45,565.5,180.5,1.55,16.0,484.5,776.93,606.0
2018,11,10,11,0,556.0,185.0,1.5,16.6,492.0,756.75,589.02
2018,11,10,11,15,573.0,187.0,1.45,17.0,508.0,755.86,586.68
2018,11,10,11,30,590.0,189.0,1.4,17.4,524.0,751.65,581.8
2018,11,10,11,45,591.5,190.0,1.35,17.8,527.0,729.83,564.41
2018,11,10,12,0,593.0,191.0,1.3,18.2,530.0,705.62,545.49
2018,11,10,12,15,572.0,195.5,1.25,18.35,520.0,665.24,515.17
2018,11,10,12,30,551.0,200.0,1.2,18.5,510.0,624.36,484.36
2018,11,10,12,45,508.5,207.0,1.2,18.65,488.0,570.89,444.2
2018,11,10,13,0,466.0,214.0,1.2,18.8,466.0,519.37,404.99
2018,11,10,13,15,447.0,209.5,1.15,18.85,443.5,473.98,369.94
2018,11,10,13,30,428.0,205.0,1.1,18.9,421.0,429.55,334.93
2018,11,10,13,45,419.0,196.5,1.05,18.95,398.5,379.22,294.9
2018,11,10,14,0,410.0,188.0,1.0,19.0,376.0,339.12,261.77
2018,11,10,14,15,389.0,177.0,0.9,18.8,345.0,293.19,223.73
2018,11,10,14,30,368.0,166.0,0.8,18.6,314.0,249.52,187.09
2018,11,10,14,45,341.5,152.0,0.7,18.4,279.0,204.61,149.68
2018,11,10,15,0,315.0,138.0,0.6,18.2,244.0,163.07,115.73
2018,11,10,15,15,281.0,121.0,0.6,18.2,206.0,122.06,84.43
2018,11,10,15,30,247.0,104.0,0.6,18.2,168.0,85.75,60.36
2018,11,10,15,45,206.5,84.5,0.65,17.4,131.0,60.6,47.57
2018,11,10,16,0,166.0,65.0,0.7,16.6,94.0,47.27,35.7
2018,11,10,16,15,121.0,45.0,0.85,16.15,63.0,33.3,22.97
2018,11,10,16,30,76.0,25.0,1.0,15.7,32.0,18.98,8.92
2018,11,10,16,45,43.5,14.0,1.1,15.25,17.5,11.02,0.0
2018,11,10,17,0,11.0,3.0,1.2,14.8,3.0,2.36,0.0
2018,11,10,17,15,5.5,1.5,1.3,14.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,63.0,9.0,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,126.0,18.0,2.5,9.0,23.0,113.03,0.0
2018,11,11,7,15,243.5,31.5,2.6,9.8,56.5,293.27,201.41
2018,11,11,7,30,361.0,45.0,2.7,10.6,90.0,415.37,338.8
2018,11,11,7,45,448.0,54.0,2.8,11.35,133.0,516.8,427.05
2018,11,11,8,0,535.0,63.0,2.9,12.1,176.0,620.32,511.54
2018,11,11,8,15,591.0,69.0,3.05,12.8,220.0,693.13,568.97
2018,11,11,8,30,647.0,75.0,3.2,13.5,264.0,765.3,623.51
2018,11,11,8,45,689.0,79.0,3.35,14.15,306.5,820.24,663.26
2018,11,11,9,0,731.0,83.0,3.5,14.8,349.0,873.14,700.31
2018,11,11,9,15,750.0,88.5,3.45,15.35,385.5,902.7,718.52
2018,11,11,9,30,769.0,94.0,3.4,15.9,422.0,929.11,734.16
2018,11,11,9,45,775.0,101.5,3.35,16.5,452.0,941.7,739.57
2018,11,11,10,0,781.0,109.0,3.3,17.1,482.0,950.62,742.47
2018,11,11,10,15,796.0,110.5,3.2,17.5,507.5,957.29,744.05
2018,11,11,10,30,811.0,112.0,3.1,17.9,533.0,960.13,743.06
2018,11,11,10,45,823.5,112.5,2.95,18.35,552.0,947.89,731.24
2018,11,11,11,0,836.0,113.0,2.8,18.8,571.0,939.91,722.67
2018,11,11,11,15,783.0,124.5,2.75,19.1,559.5,887.66,684.79
2018,11,11,11,30,730.0,136.0,2.7,19.4,548.0,827.4,641.5
2018,11,11,11,45,672.5,151.5,2.6,19.7,532.0,766.94,597.52
2018,11,11,12,0,615.0,167.0,2.5,20.0,516.0,706.46,551.74
2018,11,11,12,15,644.5,155.5,2.5,20.15,518.0,688.98,539.01
2018,11,11,12,30,674.0,144.0,2.5,20.3,520.0,666.83,522.25
2018,11,11,12,45,714.0,128.0,2.5,20.45,518.0,642.7,503.81
2018,11,11,13,0,754.0,112.0,2.5,20.6,516.0,612.8,480.45
2018,11,11,13,15,754.0,106.0,2.45,20.65,497.5,564.0,441.88
2018,11,11,13,30,754.0,100.0,2.4,20.7,479.0,513.61,401.17
2018,11,11,13,45,777.5,98.5,2.35,20.75,470.5,477.34,369.67
2018,11,11,14,0,801.0,97.0,2.3,20.8,462.0,436.91,333.54
2018,11,11,14,15,780.0,93.5,2.2,20.7,427.5,374.6,280.08
2018,11,11,14,30,759.0,90.0,2.1,20.6,393.0,313.77,226.91
2018,11,11,14,45,730.0,85.5,2.0,20.45,353.5,251.94,173.13
2018,11,11,15,0,701.0,81.0,1.9,20.3,314.0,193.16,123.31
2018,11,11,15,15,657.5,76.0,1.9,20.3,271.0,135.66,79.56
2018,11,11,15,30,614.0,71.0,1.9,20.3,228.0,83.58,49.22
2018,11,11,15,45,537.0,63.5,1.55,18.9,182.0,51.78,39.62
2018,11,11,16,0,460.0,56.0,1.2,17.5,136.0,45.9,34.33
2018,11,11,16,15,343.5,44.5,1.25,16.95,94.0,36.52,25.54
2018,11,11,16,30,227.0,33.0,1.3,16.4,52.0,25.04,13.05
2018,11,11,16,45,132.5,20.0,1.35,15.85,29.5,15.74,0.0
2018,11,11,17,0,38.0,7.0,1.4,15.3,7.0,5.51,0.0
2018,11,11,17,15,19.0,3.5,1.45,15.05,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,11,12,6,45,63.0,9.0,3.0,7.85,11.0,0.0,0.0
2018,11,12,7,0,126.0,18.0,3.0,8.0,22.0,112.93,0.0
2018,11,12,7,15,240.5,31.0,3.05,8.75,54.5,288.1,188.64
2018,11,12,7,30,355.0,44.0,3.1,9.5,87.0,408.71,334.22
2018,11,12,7,45,433.5,54.0,3.15,10.2,128.5,503.09,418.28
2018,11,12,8,0,512.0,64.0,3.2,10.9,170.0,599.48,498.26
2018,11,12,8,15,564.5,71.5,3.2,11.55,213.5,670.38,554.65
2018,11,12,8,30,617.0,79.0,3.2,12.2,257.0,740.65,607.95
2018,11,12,8,45,652.0,85.0,3.2,12.85,297.5,791.04,644.07
2018,11,12,9,0,687.0,91.0,3.2,13.5,338.0,839.31,677.35
2018,11,12,9,15,702.0,98.0,3.15,14.15,373.0,866.43,693.85
2018,11,12,9,30,717.0,105.0,3.1,14.8,408.0,890.45,707.8
2018,11,12,9,45,713.0,115.0,3.0,15.45,434.5,895.75,707.72
2018,11,12,10,0,709.0,125.0,2.9,16.1,461.0,897.52,705.28
2018,11,12,10,15,723.5,128.0,2.8,16.6,486.0,906.2,708.22
2018,11,12,10,30,738.0,131.0,2.7,17.1,511.0,911.22,708.57
2018,11,12,10,45,748.0,132.5,2.55,17.6,528.5,906.51,701.82
2018,11,12,11,0,758.0,134.0,2.4,18.1,546.0,898.15,692.76
2018,11,12,11,15,764.0,135.0,2.3,18.55,556.5,881.93,679.05
2018,11,12,11,30,770.0,136.0,2.2,19.0,567.0,862.28,663.2
2018,11,12,11,45,773.0,135.0,2.1,19.45,569.5,834.56,641.95
2018,11,12,12,0,776.0,134.0,2.0,19.9,572.0,803.78,618.79
2018,11,12,12,15,764.5,136.5,1.9,20.2,564.5,762.51,588.35
2018,11,12,12,30,753.0,139.0,1.8,20.5,557.0,719.47,555.55
2018,11,12,12,45,728.5,143.0,1.7,20.75,539.5,667.46,515.95
2018,11,12,13,0,704.0,147.0,1.6,21.0,522.0,615.3,475.76
2018,11,12,13,15,693.5,144.0,1.5,21.15,501.5,565.28,436.81
2018,11,12,13,30,683.0,141.0,1.4,21.3,481.0,514.7,396.58
2018,11,12,13,45,668.5,136.5,1.3,21.4,454.5,460.63,352.91
2018,11,12,14,0,654.0,132.0,1.2,21.5,428.0,407.01,308.55
2018,11,12,14,15,631.0,126.0,1.1,21.35,394.5,349.81,260.88
2018,11,12,14,30,608.0,120.0,1.0,21.2,361.0,294.62,214.02
2018,11,12,14,45,577.0,113.0,0.9,21.05,323.5,239.04,167.01
2018,11,12,15,0,546.0,106.0,0.8,20.9,286.0,183.09,120.89
2018,11,12,15,15,501.5,97.0,0.8,20.9,245.0,131.88,82.37
2018,11,12,15,30,457.0,88.0,0.8,20.9,204.0,86.22,54.7
2018,11,12,15,45,395.5,75.5,0.8,19.8,162.0,56.2,43.25
2018,11,12,16,0,334.0,63.0,0.8,18.7,120.0,47.07,35.12
2018,11,12,16,15,251.5,48.0,0.8,18.3,83.5,35.98,24.86
2018,11,12,16,30,169.0,33.0,0.8,17.9,47.0,24.82,12.29
2018,11,12,16,45,97.0,19.0,0.8,17.5,26.0,14.95,0.0
2018,11,12,17,0,25.0,5.0,0.8,17.1,5.0,3.93,0.0
2018,11,12,17,15,12.5,2.5,0.8,16.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,4.5,2.2,9.3,5.0,0.0,0.0
2018,11,13,7,0,21.0,9.0,2.2,9.3,10.0,23.53,0.0
2018,11,13,7,15,10.5,23.5,2.3,9.65,24.0,35.58,16.7
2018,11,13,7,30,0.0,38.0,2.4,10.0,38.0,36.71,24.78
2018,11,13,7,45,4.0,54.5,2.45,10.4,55.5,56.55,42.71
2018,11,13,8,0,8.0,71.0,2.5,10.8,73.0,75.72,59.8
2018,11,13,8,15,11.0,83.0,2.5,11.25,86.0,87.45,70.27
2018,11,13,8,30,14.0,95.0,2.5,11.7,99.0,99.79,81.01
2018,11,13,8,45,14.5,110.5,2.5,12.2,115.0,114.39,93.29
2018,11,13,9,0,15.0,126.0,2.5,12.7,131.0,128.89,105.26
2018,11,13,9,15,77.0,147.5,2.5,13.3,179.0,230.52,192.25
2018,11,13,9,30,139.0,169.0,2.5,13.9,227.0,337.55,280.28
2018,11,13,9,45,112.5,170.0,2.5,14.5,219.0,306.68,252.94
2018,11,13,10,0,86.0,171.0,2.5,15.1,211.0,254.58,209.17
2018,11,13,10,15,51.0,175.0,2.5,15.45,199.0,220.56,179.61
2018,11,13,10,30,16.0,179.0,2.5,15.8,187.0,169.39,135.97
2018,11,13,10,45,19.0,189.5,2.45,16.15,199.5,180.79,145.1
2018,11,13,11,0,22.0,200.0,2.4,16.5,212.0,192.0,153.89
2018,11,13,11,15,54.5,220.0,2.3,16.6,250.0,259.11,208.69
2018,11,13,11,30,87.0,240.0,2.2,16.7,288.0,305.43,245.83
2018,11,13,11,45,65.5,228.0,2.1,16.85,264.5,268.03,215.0
2018,11,13,12,0,44.0,216.0,2.0,17.0,241.0,232.91,186.22
2018,11,13,12,15,40.5,212.5,1.9,17.0,235.0,222.62,177.88
2018,11,13,12,30,37.0,209.0,1.8,17.0,229.0,212.73,169.79
2018,11,13,12,45,99.5,214.5,1.7,17.05,267.5,257.11,206.48
2018,11,13,13,0,162.0,220.0,1.6,17.1,306.0,307.68,246.69
2018,11,13,13,15,271.5,203.0,1.5,17.05,340.5,355.23,283.99
2018,11,13,13,30,381.0,186.0,1.4,17.0,375.0,378.54,300.83
2018,11,13,13,45,368.0,176.5,1.3,16.95,350.5,338.35,267.34
2018,11,13,14,0,355.0,167.0,1.2,16.9,326.0,299.22,234.52
2018,11,13,14,15,322.0,157.0,1.15,16.6,293.0,253.68,196.72
2018,11,13,14,30,289.0,147.0,1.1,16.3,260.0,211.89,161.75
2018,11,13,14,45,327.5,128.0,1.05,16.0,244.0,183.93,135.56
2018,11,13,15,0,366.0,109.0,1.0,15.7,228.0,154.44,108.05
2018,11,13,15,15,349.0,96.0,1.0,15.7,197.0,114.62,76.3
2018,11,13,15,30,332.0,83.0,1.0,15.7,166.0,77.19,51.31
2018,11,13,15,45,290.0,70.0,1.1,15.0,132.5,51.51,40.0
2018,11,13,16,0,248.0,57.0,1.2,14.3,99.0,42.29,31.57
2018,11,13,16,15,183.0,43.5,1.25,14.05,69.0,32.43,22.22
2018,11,13,16,30,118.0,30.0,1.3,13.8,39.0,22.44,10.28
2018,11,13,16,45,62.0,17.0,1.3,13.5,21.5,13.38,0.0
2018,11,13,17,0,6.0,4.0,1.3,13.2,4.0,0.0,0.0
2018,11,13,17,15,3.0,2.0,1.35,13.05,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,14,6,45,30.5,6.5,2.1,6.9,7.5,0.0,0.0
2018,11,14,7,0,61.0,13.0,2.1,6.9,15.0,57.94,0.0
2018,11,14,7,15,136.0,29.0,2.1,7.6,42.0,195.13,106.73
2018,11,14,7,30,211.0,45.0,2.1,8.3,69.0,293.09,238.52
2018,11,14,7,45,271.0,60.5,2.15,8.95,105.5,369.06,309.04
2018,11,14,8,0,331.0,76.0,2.2,9.6,142.0,448.23,377.2
2018,11,14,8,15,378.0,88.5,2.2,10.2,181.0,513.02,430.61
2018,11,14,8,30,425.0,101.0,2.2,10.8,220.0,578.52,482.18
2018,11,14,8,45,461.5,112.0,2.25,11.35,259.0,631.76,522.58
2018,11,14,9,0,498.0,123.0,2.3,11.9,298.0,684.01,560.96
2018,11,14,9,15,526.0,131.0,2.2,12.55,333.0,722.49,586.74
2018,11,14,9,30,554.0,139.0,2.1,13.2,368.0,758.95,610.3
2018,11,14,9,45,568.0,145.0,2.05,13.85,395.0,776.57,619.92
2018,11,14,10,0,582.0,151.0,2.0,14.5,422.0,791.56,627.66
2018,11,14,10,15,593.0,155.5,2.0,15.2,444.0,798.97,630.24
2018,11,14,10,30,604.0,160.0,2.0,15.9,466.0,803.49,630.91
2018,11,14,10,45,605.0,161.5,2.0,16.6,477.0,791.99,620.31
2018,11,14,11,0,606.0,163.0,2.0,17.3,488.0,786.08,614.02
2018,11,14,11,15,569.5,173.5,1.9,17.75,483.0,737.43,576.7
2018,11,14,11,30,533.0,184.0,1.8,18.2,478.0,696.05,544.26
2018,11,14,11,45,518.5,188.5,1.75,18.65,475.5,666.53,521.13
2018,11,14,12,0,504.0,193.0,1.7,19.1,473.0,635.81,496.99
2018,11,14,12,15,573.5,178.5,1.65,19.4,494.5,649.62,506.8
2018,11,14,12,30,643.0,164.0,1.6,19.7,516.0,663.28,515.45
2018,11,14,12,45,612.5,169.0,1.55,19.95,498.0,606.34,471.95
2018,11,14,13,0,582.0,174.0,1.5,20.2,480.0,557.17,433.99
2018,11,14,13,15,569.5,170.5,1.4,20.25,460.5,511.71,398.42
2018,11,14,13,30,557.0,167.0,1.3,20.3,441.0,466.22,362.1
2018,11,14,13,45,538.5,161.5,1.25,20.4,414.5,416.29,321.86
2018,11,14,14,0,520.0,156.0,1.2,20.5,388.0,367.52,281.68
2018,11,14,14,15,496.0,148.5,1.1,20.25,356.5,316.48,239.28
2018,11,14,14,30,472.0,141.0,1.0,20.0,325.0,267.76,198.14
2018,11,14,14,45,435.5,131.0,0.95,19.75,287.5,216.63,155.55
2018,11,14,15,0,399.0,121.0,0.9,19.5,250.0,169.86,117.37
2018,11,14,15,15,355.0,107.5,0.9,19.5,210.5,124.22,82.64
2018,11,14,15,30,311.0,94.0,0.9,19.5,171.0,84.33,56.74
2018,11,14,15,45,264.5,78.0,1.0,18.35,134.5,56.86,44.04
2018,11,14,16,0,218.0,62.0,1.1,17.2,98.0,45.52,33.92
2018,11,14,16,15,160.5,44.5,1.2,16.65,66.5,33.0,22.35
2018,11,14,16,30,103.0,27.0,1.3,16.1,35.0,20.32,8.11
2018,11,14,16,45,58.0,15.0,1.4,15.6,19.0,11.8,0.0
2018,11,14,17,0,13.0,3.0,1.5,15.1,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.5,14.75,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,15,6,45,17.0,4.5,2.15,7.35,5.0,0.0,0.0
2018,11,15,7,0,34.0,9.0,2.2,7.3,10.0,33.65,0.0
2018,11,15,7,15,87.0,24.5,2.2,7.9,33.0,127.72,58.93
2018,11,15,7,30,140.0,40.0,2.2,8.5,56.0,204.3,165.25
2018,11,15,7,45,194.5,59.0,2.25,9.05,91.5,280.9,235.94
2018,11,15,8,0,249.0,78.0,2.3,9.6,127.0,358.49,303.54
2018,11,15,8,15,283.5,93.5,2.35,10.15,162.0,412.47,349.43
2018,11,15,8,30,318.0,109.0,2.4,10.7,197.0,467.02,394.15
2018,11,15,8,45,361.0,122.0,2.45,11.2,236.5,546.88,457.08
2018,11,15,9,0,404.0,135.0,2.5,11.7,276.0,606.51,502.66
2018,11,15,9,15,422.0,143.5,2.45,12.25,304.5,634.81,522.24
2018,11,15,9,30,440.0,152.0,2.4,12.8,333.0,661.33,540.16
2018,11,15,9,45,448.5,158.5,2.3,13.4,354.5,673.99,546.79
2018,11,15,10,0,457.0,165.0,2.2,14.0,376.0,684.49,551.74
2018,11,15,10,15,499.5,168.0,2.2,14.6,410.0,721.92,577.81
2018,11,15,10,30,542.0,171.0,2.2,15.2,444.0,756.18,600.87
2018,11,15,10,45,550.5,174.5,2.2,15.8,460.0,755.04,597.54
2018,11,15,11,0,559.0,178.0,2.2,16.4,476.0,751.13,592.62
2018,11,15,11,15,578.0,178.0,2.15,16.8,491.0,750.05,590.16
2018,11,15,11,30,597.0,178.0,2.1,17.2,506.0,745.65,585.29
2018,11,15,11,45,608.0,176.5,2.0,17.6,511.5,729.42,571.54
2018,11,15,12,0,619.0,175.0,1.9,18.0,517.0,710.25,555.75
2018,11,15,12,15,601.5,179.5,1.85,18.2,509.0,672.34,526.65
2018,11,15,12,30,584.0,184.0,1.8,18.4,501.0,633.57,496.83
2018,11,15,12,45,548.0,190.5,1.7,18.6,482.5,583.45,457.87
2018,11,15,13,0,512.0,197.0,1.6,18.8,464.0,534.57,419.52
2018,11,15,13,15,490.0,193.5,1.55,18.85,441.0,486.61,382.11
2018,11,15,13,30,468.0,190.0,1.5,18.9,418.0,439.75,344.87
2018,11,15,13,45,452.5,182.0,1.45,19.0,392.5,393.53,307.4
2018,11,15,14,0,437.0,174.0,1.4,19.1,367.0,348.37,270.01
2018,11,15,14,15,418.0,164.0,1.3,18.85,337.5,301.58,230.98
2018,11,15,14,30,399.0,154.0,1.2,18.6,308.0,256.72,192.96
2018,11,15,14,45,357.5,141.5,1.05,18.35,269.0,202.64,148.24
2018,11,15,15,0,316.0,129.0,0.9,18.1,230.0,158.83,112.67
2018,11,15,15,15,286.0,113.0,0.9,18.1,195.0,119.05,81.74
2018,11,15,15,30,256.0,97.0,0.9,18.1,160.0,83.37,57.54
2018,11,15,15,45,225.5,79.5,0.9,16.9,127.0,57.4,44.75
2018,11,15,16,0,195.0,62.0,0.9,15.7,94.0,45.31,33.92
2018,11,15,16,15,140.5,44.0,0.9,15.4,63.0,32.52,22.0
2018,11,15,16,30,86.0,26.0,0.9,15.1,32.0,19.55,7.04
2018,11,15,16,45,48.0,14.5,0.85,14.8,17.5,11.41,0.0
2018,11,15,17,0,10.0,3.0,0.8,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.8,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,6,45,29.5,6.0,2.25,7.0,6.5,0.0,0.0
2018,11,16,7,0,59.0,12.0,2.2,7.1,13.0,55.49,0.0
2018,11,16,7,15,140.0,26.5,2.25,7.75,39.0,190.53,72.35
2018,11,16,7,30,221.0,41.0,2.3,8.4,65.0,296.12,238.26
2018,11,16,7,45,295.5,54.5,2.35,9.1,102.5,381.96,319.24
2018,11,16,8,0,370.0,68.0,2.4,9.8,140.0,472.24,396.15
2018,11,16,8,15,416.0,79.0,2.35,10.35,178.0,535.01,447.81
2018,11,16,8,30,462.0,90.0,2.3,10.9,216.0,598.45,497.68
2018,11,16,8,45,510.0,97.5,2.3,11.45,256.5,658.81,543.29
2018,11,16,9,0,558.0,105.0,2.3,12.0,297.0,725.19,591.76
2018,11,16,9,15,562.5,116.0,2.25,12.65,327.5,738.6,598.72
2018,11,16,9,30,567.0,127.0,2.2,13.3,358.0,756.05,608.8
2018,11,16,9,45,529.5,146.0,2.2,13.9,374.5,739.05,593.77
2018,11,16,10,0,492.0,165.0,2.2,14.5,391.0,718.9,576.35
2018,11,16,10,15,513.5,170.0,2.15,15.05,416.5,737.8,588.12
2018,11,16,10,30,535.0,175.0,2.1,15.6,442.0,753.86,597.32
2018,11,16,10,45,551.5,177.5,2.05,16.1,461.0,759.26,598.89
2018,11,16,11,0,568.0,180.0,2.0,16.6,480.0,761.64,598.4
2018,11,16,11,15,575.0,181.5,1.9,16.95,490.0,751.14,588.59
2018,11,16,11,30,582.0,183.0,1.8,17.3,500.0,737.92,577.0
2018,11,16,11,45,586.5,182.5,1.7,17.65,503.0,717.71,560.49
2018,11,16,12,0,591.0,182.0,1.6,18.0,506.0,695.04,542.25
2018,11,16,12,15,600.5,177.0,1.55,18.25,503.5,669.17,522.42
2018,11,16,12,30,610.0,172.0,1.5,18.5,501.0,640.7,500.5
2018,11,16,12,45,626.5,162.5,1.45,18.75,493.5,616.38,481.28
2018,11,16,13,0,643.0,153.0,1.4,19.0,486.0,582.89,455.02
2018,11,16,13,15,632.5,149.0,1.35,19.15,466.5,535.26,417.73
2018,11,16,13,30,622.0,145.0,1.3,19.3,447.0,487.23,379.43
2018,11,16,13,45,606.0,140.5,1.25,19.45,421.0,436.0,337.82
2018,11,16,14,0,590.0,136.0,1.2,19.6,395.0,380.6,292.12
2018,11,16,14,15,566.5,130.0,1.05,19.5,363.5,327.49,247.26
2018,11,16,14,30,543.0,124.0,0.9,19.4,332.0,276.47,203.46
2018,11,16,14,45,512.0,116.0,0.8,19.3,296.0,224.35,159.13
2018,11,16,15,0,481.0,108.0,0.7,19.2,260.0,175.75,118.65
2018,11,16,15,15,437.0,97.5,0.7,19.2,221.0,127.48,81.78
2018,11,16,15,30,393.0,87.0,0.7,19.2,182.0,84.76,54.59
2018,11,16,15,45,335.0,73.5,0.6,18.35,143.0,54.3,41.77
2018,11,16,16,0,277.0,60.0,0.5,17.5,104.0,44.58,33.01
2018,11,16,16,15,202.5,44.0,0.45,17.2,70.5,32.88,22.05
2018,11,16,16,30,128.0,28.0,0.4,16.9,37.0,21.06,7.21
2018,11,16,16,45,72.0,15.5,0.4,16.65,20.0,12.2,0.0
2018,11,16,17,0,16.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,0.45,16.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,17,6,45,26.5,5.0,1.7,7.95,5.5,0.0,0.0
2018,11,17,7,0,53.0,10.0,1.7,7.9,11.0,49.18,0.0
2018,11,17,7,15,136.0,25.0,1.7,8.4,37.0,182.91,47.08
2018,11,17,7,30,219.0,40.0,1.7,8.9,63.0,293.42,233.13
2018,11,17,7,45,296.5,53.5,1.65,9.35,100.5,381.59,316.69
2018,11,17,8,0,374.0,67.0,1.6,9.8,138.0,474.47,395.03
2018,11,17,8,15,430.5,77.0,1.55,10.25,178.0,545.57,452.58
2018,11,17,8,30,487.0,87.0,1.5,10.7,218.0,617.85,508.36
2018,11,17,8,45,529.0,94.0,1.45,11.2,257.0,677.84,552.26
2018,11,17,9,0,571.0,101.0,1.4,11.7,296.0,733.15,590.93
2018,11,17,9,15,615.0,103.0,1.3,12.4,333.5,782.86,623.08
2018,11,17,9,30,659.0,105.0,1.2,13.1,371.0,829.7,651.9
2018,11,17,9,45,693.5,103.5,1.1,13.85,402.0,859.73,667.89
2018,11,17,10,0,728.0,102.0,1.0,14.6,433.0,886.15,681.04
2018,11,17,10,15,756.0,101.0,0.95,15.1,461.0,903.06,688.95
2018,11,17,10,30,784.0,100.0,0.9,15.6,489.0,909.14,689.68
2018,11,17,10,45,793.0,101.0,0.8,16.1,506.0,903.18,681.68
2018,11,17,11,0,802.0,102.0,0.7,16.6,523.0,893.56,671.54
2018,11,17,11,15,807.0,102.5,0.65,16.9,533.0,876.09,657.91
2018,11,17,11,30,812.0,103.0,0.6,17.2,543.0,855.18,642.27
2018,11,17,11,45,813.5,103.5,0.55,17.5,545.5,827.94,622.61
2018,11,17,12,0,815.0,104.0,0.5,17.8,548.0,797.64,601.08
2018,11,17,12,15,789.0,112.0,0.5,17.95,538.5,755.3,572.63
2018,11,17,12,30,763.0,120.0,0.5,18.1,529.0,707.78,539.3
2018,11,17,12,45,709.5,133.5,0.55,18.2,507.0,646.16,495.39
2018,11,17,13,0,656.0,147.0,0.6,18.3,485.0,586.02,451.63
2018,11,17,13,15,645.5,144.0,0.65,18.3,466.0,538.78,416.7
2018,11,17,13,30,635.0,141.0,0.7,18.3,447.0,491.1,380.14
2018,11,17,13,45,620.0,136.0,0.8,18.25,421.0,439.33,339.69
2018,11,17,14,0,605.0,131.0,0.9,18.2,395.0,388.16,298.23
2018,11,17,14,15,582.0,125.0,0.95,18.0,363.5,334.11,253.3
2018,11,17,14,30,559.0,119.0,1.0,17.8,332.0,277.81,205.62
2018,11,17,14,45,527.5,112.0,1.05,17.6,296.5,225.56,161.0
2018,11,17,15,0,496.0,105.0,1.1,17.4,261.0,176.81,120.06
2018,11,17,15,15,451.0,95.5,1.1,17.4,222.0,128.29,82.53
2018,11,17,15,30,406.0,86.0,1.1,17.4,183.0,85.38,54.99
2018,11,17,15,45,345.5,73.0,1.15,16.05,144.0,54.05,41.94
2018,11,17,16,0,285.0,60.0,1.2,14.7,105.0,44.63,33.39
2018,11,17,16,15,207.0,44.5,1.35,14.0,71.5,33.25,22.56
2018,11,17,16,30,129.0,29.0,1.5,13.3,38.0,21.78,6.95
2018,11,17,16,45,72.0,16.5,1.6,12.6,21.0,12.98,0.0
2018,11,17,17,0,15.0,4.0,1.7,11.9,4.0,0.0,0.0
2018,11,17,17,15,7.5,2.0,1.65,11.55,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
