Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,45,22.0,3.5,0.4,13.3,3.0,0.0,0.0
2018,11,28,7,0,44.0,7.0,0.4,13.3,6.0,0.0,0.0
2018,11,28,7,15,51.5,14.5,0.4,13.5,16.0,52.65,0.0
2018,11,28,7,30,59.0,22.0,0.4,13.7,26.0,99.89,48.0
2018,11,28,7,45,54.0,38.0,0.45,13.9,44.0,109.98,84.58
2018,11,28,8,0,49.0,54.0,0.5,14.1,62.0,109.49,87.36
2018,11,28,8,15,70.0,70.5,0.65,14.45,85.0,164.81,134.91
2018,11,28,8,30,91.0,87.0,0.8,14.8,108.0,203.99,168.45
2018,11,28,8,45,89.5,98.0,0.9,15.1,122.0,212.66,175.76
2018,11,28,9,0,88.0,109.0,1.0,15.4,136.0,221.61,183.02
2018,11,28,9,15,63.5,123.0,1.0,15.7,143.5,192.31,157.86
2018,11,28,9,30,39.0,137.0,1.0,16.0,151.0,182.01,148.08
2018,11,28,9,45,48.5,147.5,1.05,16.3,166.5,199.98,162.78
2018,11,28,10,0,58.0,158.0,1.1,16.6,182.0,217.94,177.17
2018,11,28,10,15,65.5,171.5,1.15,16.8,200.5,237.63,192.75
2018,11,28,10,30,73.0,185.0,1.2,17.0,219.0,256.85,207.8
2018,11,28,10,45,166.0,191.5,1.25,17.2,272.0,368.26,297.83
2018,11,28,11,0,259.0,198.0,1.3,17.4,325.0,476.05,381.21
2018,11,28,11,15,240.0,192.5,1.35,17.55,312.0,441.72,353.55
2018,11,28,11,30,221.0,187.0,1.4,17.7,299.0,407.91,327.2
2018,11,28,11,45,399.0,147.0,1.5,17.8,350.5,523.18,418.98
2018,11,28,12,0,577.0,107.0,1.6,17.9,402.0,615.04,489.3
2018,11,28,12,15,687.0,98.5,1.7,17.9,447.0,664.4,525.49
2018,11,28,12,30,797.0,90.0,1.8,17.9,492.0,700.62,552.32
2018,11,28,12,45,809.0,85.0,1.9,17.95,485.0,665.52,525.86
2018,11,28,13,0,821.0,80.0,2.0,18.0,478.0,627.16,496.63
2018,11,28,13,15,809.5,79.0,2.1,17.9,458.5,576.04,456.97
2018,11,28,13,30,798.0,78.0,2.2,17.8,439.0,524.13,415.47
2018,11,28,13,45,779.5,77.0,2.3,17.7,413.0,468.28,369.55
2018,11,28,14,0,761.0,76.0,2.4,17.6,387.0,412.91,322.53
2018,11,28,14,15,737.0,73.5,2.35,17.45,355.5,354.82,271.92
2018,11,28,14,30,713.0,71.0,2.3,17.3,324.0,298.46,221.74
2018,11,28,14,45,584.5,71.0,2.25,17.2,264.0,218.41,155.6
2018,11,28,15,0,456.0,71.0,2.2,17.1,204.0,154.22,104.4
2018,11,28,15,15,385.5,59.0,2.2,17.1,160.0,102.81,64.01
2018,11,28,15,30,315.0,47.0,2.2,17.1,116.0,60.34,34.65
2018,11,28,15,45,349.5,46.0,1.85,16.5,107.0,36.84,26.64
2018,11,28,16,0,384.0,45.0,1.5,15.9,98.0,36.98,26.26
2018,11,28,16,15,239.0,31.5,1.55,15.7,60.5,24.07,13.71
2018,11,28,16,30,94.0,18.0,1.6,15.5,23.0,13.66,0.0
2018,11,28,16,45,47.0,9.0,1.6,15.3,11.5,7.08,0.0
2018,11,28,17,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.7,14.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.95,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.5,14.35,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.6,14.4,2.0,0.0,0.0
2018,11,29,7,15,0.0,5.0,6.6,14.4,5.0,3.93,0.0
2018,11,29,7,30,0.0,8.0,6.6,14.4,8.0,6.06,0.0
2018,11,29,7,45,0.0,12.0,6.55,14.4,12.0,9.1,1.65
2018,11,29,8,0,0.0,16.0,6.5,14.4,16.0,12.15,4.51
2018,11,29,8,15,0.0,19.5,6.4,14.4,19.5,14.82,6.93
2018,11,29,8,30,0.0,23.0,6.3,14.4,23.0,17.5,9.31
2018,11,29,8,45,21.0,42.0,6.2,14.45,48.5,54.42,42.04
2018,11,29,9,0,42.0,61.0,6.1,14.5,74.0,94.52,77.3
2018,11,29,9,15,45.5,75.5,6.1,14.55,91.0,113.13,93.2
2018,11,29,9,30,49.0,90.0,6.1,14.6,108.0,131.57,108.8
2018,11,29,9,45,25.5,70.0,6.1,14.6,79.5,85.44,68.52
2018,11,29,10,0,2.0,50.0,6.1,14.6,51.0,40.21,28.81
2018,11,29,10,15,9.5,62.0,6.1,14.65,66.5,56.73,43.18
2018,11,29,10,30,17.0,74.0,6.1,14.7,82.0,79.22,62.51
2018,11,29,10,45,35.0,112.0,6.05,14.75,129.0,133.29,108.63
2018,11,29,11,0,53.0,150.0,6.0,14.8,176.0,188.59,155.13
2018,11,29,11,15,51.0,165.5,5.95,14.85,191.0,200.74,164.74
2018,11,29,11,30,49.0,181.0,5.9,14.9,206.0,212.69,174.22
2018,11,29,11,45,36.0,152.5,5.85,15.0,171.0,167.84,136.52
2018,11,29,12,0,23.0,124.0,5.8,15.1,136.0,126.46,101.6
2018,11,29,12,15,25.0,132.0,5.7,15.15,145.0,134.07,107.95
2018,11,29,12,30,27.0,140.0,5.6,15.2,154.0,141.35,113.97
2018,11,29,12,45,199.0,146.5,5.55,15.25,243.0,289.66,240.06
2018,11,29,13,0,371.0,153.0,5.5,15.3,332.0,409.16,338.1
2018,11,29,13,15,480.0,136.5,5.3,15.3,358.5,434.38,357.46
2018,11,29,13,30,589.0,120.0,5.1,15.3,385.0,454.89,371.64
2018,11,29,13,45,449.0,122.0,4.95,15.3,317.5,346.3,281.46
2018,11,29,14,0,309.0,124.0,4.8,15.3,250.0,258.73,208.42
2018,11,29,14,15,310.0,115.0,4.6,15.15,233.0,228.91,181.63
2018,11,29,14,30,311.0,106.0,4.4,15.0,216.0,198.81,154.04
2018,11,29,14,45,243.0,97.0,4.25,14.85,177.5,145.92,109.6
2018,11,29,15,0,175.0,88.0,4.1,14.7,139.0,107.72,78.63
2018,11,29,15,15,285.5,69.5,4.1,14.7,138.0,96.19,63.55
2018,11,29,15,30,396.0,51.0,4.1,14.7,137.0,70.0,40.23
2018,11,29,15,45,320.0,49.0,3.85,14.3,108.5,37.52,27.46
2018,11,29,16,0,244.0,47.0,3.6,13.9,80.0,35.26,24.95
2018,11,29,16,15,164.0,32.5,3.65,13.65,51.0,24.48,14.07
2018,11,29,16,30,84.0,18.0,3.7,13.4,22.0,13.63,0.0
2018,11,29,16,45,42.0,9.0,3.75,13.15,11.0,7.08,0.0
2018,11,29,17,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,30,6,45,27.0,3.5,3.4,10.2,2.5,0.0,0.0
2018,11,30,7,0,54.0,7.0,3.4,10.2,5.0,0.0,0.0
2018,11,30,7,15,71.5,14.5,3.45,10.65,16.5,68.49,0.0
2018,11,30,7,30,89.0,22.0,3.5,11.1,28.0,124.72,42.84
2018,11,30,7,45,94.0,37.5,3.6,11.55,48.0,163.61,128.35
2018,11,30,8,0,99.0,53.0,3.7,12.0,68.0,170.43,140.41
2018,11,30,8,15,102.5,68.0,3.8,12.3,87.5,191.67,160.32
2018,11,30,8,30,106.0,83.0,3.9,12.6,107.0,212.56,178.99
2018,11,30,8,45,179.5,96.0,4.0,12.9,145.5,316.92,268.56
2018,11,30,9,0,253.0,109.0,4.1,13.2,184.0,403.17,341.19
2018,11,30,9,15,399.5,105.0,4.05,13.5,240.5,561.28,470.22
2018,11,30,9,30,546.0,101.0,4.0,13.8,297.0,706.84,582.17
2018,11,30,9,45,666.5,88.5,3.95,14.1,348.5,808.21,656.49
2018,11,30,10,0,787.0,76.0,3.9,14.4,400.0,897.76,720.03
2018,11,30,10,15,791.0,78.5,3.85,14.65,421.0,896.73,716.66
2018,11,30,10,30,795.0,81.0,3.8,14.9,442.0,892.28,711.57
2018,11,30,10,45,802.5,83.0,3.75,15.15,459.5,887.08,706.09
2018,11,30,11,0,810.0,85.0,3.7,15.4,477.0,878.34,698.2
2018,11,30,11,15,809.0,88.0,3.65,15.55,486.5,859.59,683.48
2018,11,30,11,30,808.0,91.0,3.6,15.7,496.0,837.68,666.66
2018,11,30,11,45,819.0,88.5,3.6,15.8,501.5,816.53,650.92
2018,11,30,12,0,830.0,86.0,3.6,15.9,507.0,791.81,632.63
2018,11,30,12,15,846.0,81.0,3.6,15.95,507.0,764.53,612.62
2018,11,30,12,30,862.0,76.0,3.6,16.0,507.0,733.38,589.74
2018,11,30,12,45,863.5,73.0,3.65,16.05,496.5,684.88,553.29
2018,11,30,13,0,865.0,70.0,3.7,16.1,486.0,640.7,518.08
2018,11,30,13,15,856.0,69.0,3.65,16.05,467.0,590.2,476.88
2018,11,30,13,30,847.0,68.0,3.6,16.0,448.0,541.85,436.22
2018,11,30,13,45,834.0,66.0,3.6,15.95,422.5,485.45,388.31
2018,11,30,14,0,821.0,64.0,3.6,15.9,397.0,428.88,338.9
2018,11,30,14,15,801.5,62.0,3.6,15.75,366.0,369.95,286.47
2018,11,30,14,30,782.0,60.0,3.6,15.6,335.0,312.11,233.81
2018,11,30,14,45,754.0,57.0,3.55,15.5,299.0,252.5,179.5
2018,11,30,15,0,726.0,54.0,3.5,15.4,263.0,195.55,128.4
2018,11,30,15,15,681.5,51.0,3.5,15.4,224.0,139.32,81.93
2018,11,30,15,30,637.0,48.0,3.5,15.4,185.0,88.27,46.88
2018,11,30,15,45,569.0,42.5,3.2,14.55,145.0,40.33,29.88
2018,11,30,16,0,501.0,37.0,2.9,13.7,105.0,31.06,21.33
2018,11,30,16,15,365.0,29.5,2.85,13.2,69.5,24.55,14.09
2018,11,30,16,30,229.0,22.0,2.8,12.7,34.0,18.31,0.0
2018,11,30,16,45,114.5,11.0,2.75,12.25,17.0,8.65,0.0
2018,11,30,17,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,1,6,45,2.5,2.0,3.5,12.2,2.0,0.0,0.0
2018,12,1,7,0,5.0,4.0,3.5,12.3,4.0,0.0,0.0
2018,12,1,7,15,24.5,10.0,3.55,12.5,11.5,27.4,0.0
2018,12,1,7,30,44.0,16.0,3.6,12.7,19.0,71.95,14.55
2018,12,1,7,45,91.0,25.0,3.7,12.9,36.5,131.77,101.98
2018,12,1,8,0,138.0,34.0,3.8,13.1,54.0,208.27,172.01
2018,12,1,8,15,99.0,31.5,3.9,13.2,48.0,142.09,118.6
2018,12,1,8,30,60.0,29.0,4.0,13.3,42.0,100.28,82.8
2018,12,1,8,45,30.0,32.0,4.15,13.35,38.5,63.07,50.06
2018,12,1,9,0,0.0,35.0,4.3,13.4,35.0,26.7,17.37
2018,12,1,9,15,0.0,53.5,4.4,13.5,53.5,40.94,29.62
2018,12,1,9,30,0.0,72.0,4.5,13.6,72.0,55.67,42.18
2018,12,1,9,45,82.0,99.0,4.6,13.7,132.5,190.66,160.14
2018,12,1,10,0,164.0,126.0,4.7,13.8,193.0,323.43,272.39
2018,12,1,10,15,404.0,120.5,4.8,13.9,299.0,569.68,476.45
2018,12,1,10,30,644.0,115.0,4.9,14.0,405.0,796.12,651.15
2018,12,1,10,45,450.0,123.0,5.0,14.1,329.5,598.27,496.24
2018,12,1,11,0,256.0,131.0,5.1,14.2,254.0,392.63,328.67
2018,12,1,11,15,301.5,139.0,5.15,14.3,287.0,458.03,381.94
2018,12,1,11,30,347.0,147.0,5.2,14.4,320.0,495.0,411.5
2018,12,1,11,45,494.5,140.0,5.25,14.45,388.5,596.47,493.97
2018,12,1,12,0,642.0,133.0,5.3,14.5,457.0,696.93,572.99
2018,12,1,12,15,576.5,146.0,5.3,14.55,435.0,630.98,519.21
2018,12,1,12,30,511.0,159.0,5.3,14.6,413.0,561.2,462.77
2018,12,1,12,45,615.0,132.0,5.25,14.6,431.0,586.15,482.9
2018,12,1,13,0,719.0,105.0,5.2,14.6,449.0,592.67,487.43
2018,12,1,13,15,594.5,122.5,5.2,14.55,399.5,496.98,408.68
2018,12,1,13,30,470.0,140.0,5.2,14.5,350.0,404.63,332.17
2018,12,1,13,45,481.5,126.5,5.15,14.45,331.0,367.85,300.24
2018,12,1,14,0,493.0,113.0,5.1,14.4,312.0,329.33,265.78
2018,12,1,14,15,522.5,105.0,5.05,14.3,301.0,306.07,242.49
2018,12,1,14,30,552.0,97.0,5.0,14.2,290.0,273.24,210.25
2018,12,1,14,45,576.5,84.5,4.95,14.05,267.0,231.36,169.92
2018,12,1,15,0,601.0,72.0,4.9,13.9,244.0,186.28,127.08
2018,12,1,15,15,584.0,64.5,4.9,13.9,211.5,136.74,84.65
2018,12,1,15,30,567.0,57.0,4.9,13.9,179.0,89.23,50.13
2018,12,1,15,45,494.5,50.5,4.45,13.35,140.0,44.07,33.31
2018,12,1,16,0,422.0,44.0,4.0,12.8,101.0,36.42,26.03
2018,12,1,16,15,297.0,33.0,3.9,12.45,66.0,27.27,16.23
2018,12,1,16,30,172.0,22.0,3.8,12.1,31.0,16.74,0.0
2018,12,1,16,45,86.0,11.0,3.65,11.75,15.5,8.65,0.0
2018,12,1,17,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,7,15,110.0,11.0,1.5,7.65,17.5,96.2,0.0
2018,12,2,7,30,220.0,22.0,1.4,8.0,35.0,247.52,33.01
2018,12,2,7,45,375.0,30.0,1.35,8.3,74.0,417.27,324.24
2018,12,2,8,0,530.0,38.0,1.3,8.6,113.0,573.52,463.2
2018,12,2,8,15,593.0,42.5,1.25,8.9,152.0,638.09,517.62
2018,12,2,8,30,656.0,47.0,1.2,9.2,191.0,714.44,577.34
2018,12,2,8,45,681.5,53.0,1.15,9.55,228.0,756.36,608.37
2018,12,2,9,0,707.0,59.0,1.1,9.9,265.0,796.15,636.26
2018,12,2,9,15,749.5,60.0,1.1,10.25,303.0,843.55,668.84
2018,12,2,9,30,792.0,61.0,1.1,10.6,341.0,888.12,698.17
2018,12,2,9,45,820.5,62.0,1.1,10.95,374.5,915.85,715.07
2018,12,2,10,0,849.0,63.0,1.1,11.3,408.0,940.08,729.43
2018,12,2,10,15,861.0,64.0,1.05,11.5,432.0,933.45,722.14
2018,12,2,10,30,873.0,65.0,1.0,11.7,456.0,934.4,720.53
2018,12,2,10,45,882.0,66.0,1.0,11.9,474.5,928.83,715.41
2018,12,2,11,0,891.0,67.0,1.0,12.1,493.0,919.57,708.02
2018,12,2,11,15,896.0,67.0,0.95,12.4,504.0,901.66,693.79
2018,12,2,11,30,901.0,67.0,0.9,12.7,515.0,880.25,677.45
2018,12,2,11,45,903.0,67.0,0.85,12.95,518.5,852.85,657.31
2018,12,2,12,0,905.0,67.0,0.8,13.2,522.0,822.22,635.14
2018,12,2,12,15,904.0,66.5,0.85,13.35,518.0,785.57,610.67
2018,12,2,12,30,903.0,66.0,0.9,13.5,514.0,746.17,584.07
2018,12,2,12,45,899.5,65.0,0.9,13.65,502.5,701.89,552.88
2018,12,2,13,0,896.0,64.0,0.9,13.8,491.0,655.45,517.47
2018,12,2,13,15,787.0,84.0,0.85,13.7,448.5,571.32,452.5
2018,12,2,13,30,678.0,104.0,0.8,13.6,406.0,490.2,389.02
2018,12,2,13,45,746.5,85.5,0.75,13.55,400.5,465.05,366.99
2018,12,2,14,0,815.0,67.0,0.7,13.5,395.0,431.63,336.29
2018,12,2,14,15,749.0,72.0,0.7,13.3,355.0,362.32,278.19
2018,12,2,14,30,683.0,77.0,0.7,13.1,315.0,298.09,223.52
2018,12,2,14,45,584.0,79.0,0.7,12.9,267.5,229.61,166.32
2018,12,2,15,0,485.0,81.0,0.7,12.7,220.0,172.07,119.32
2018,12,2,15,15,417.0,75.0,0.7,12.7,182.0,120.52,78.21
2018,12,2,15,30,349.0,69.0,0.7,12.7,144.0,80.7,50.54
2018,12,2,15,45,284.5,57.5,0.85,12.2,110.0,45.19,34.48
2018,12,2,16,0,220.0,46.0,1.0,11.7,76.0,34.41,24.45
2018,12,2,16,15,153.5,33.0,1.1,11.4,50.0,24.79,14.3
2018,12,2,16,30,87.0,20.0,1.2,11.1,24.0,15.09,0.0
2018,12,2,16,45,43.5,10.0,1.3,10.8,12.0,7.87,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,7,15,16.0,9.5,2.8,5.65,10.5,20.19,0.0
2018,12,3,7,30,32.0,19.0,2.9,6.1,21.0,57.82,0.0
2018,12,3,7,45,60.0,34.0,3.0,6.6,41.0,111.93,85.5
2018,12,3,8,0,88.0,49.0,3.1,7.1,61.0,155.14,129.05
2018,12,3,8,15,95.0,64.5,3.05,7.6,81.5,180.66,153.0
2018,12,3,8,30,102.0,80.0,3.0,8.1,102.0,205.73,175.55
2018,12,3,8,45,137.5,96.0,2.95,8.55,132.0,258.32,221.66
2018,12,3,9,0,173.0,112.0,2.9,9.0,162.0,311.16,266.81
2018,12,3,9,15,369.5,103.0,2.9,9.5,227.5,529.2,449.1
2018,12,3,9,30,566.0,94.0,2.9,10.0,293.0,717.21,594.36
2018,12,3,9,45,695.5,79.5,2.85,10.55,345.5,823.49,670.84
2018,12,3,10,0,825.0,65.0,2.8,11.1,398.0,919.15,737.28
2018,12,3,10,15,777.5,78.5,2.85,11.3,407.5,882.82,708.93
2018,12,3,10,30,730.0,92.0,2.9,11.5,417.0,849.79,684.14
2018,12,3,10,45,540.5,137.5,2.9,11.75,383.5,701.6,572.68
2018,12,3,11,0,351.0,183.0,2.9,12.0,350.0,544.16,448.28
2018,12,3,11,15,338.0,191.0,2.9,12.15,355.0,529.76,436.68
2018,12,3,11,30,325.0,199.0,2.9,12.3,360.0,514.49,423.56
2018,12,3,11,45,374.5,191.0,2.9,12.45,377.5,532.69,438.29
2018,12,3,12,0,424.0,183.0,2.9,12.6,395.0,566.03,463.85
2018,12,3,12,15,441.0,175.5,2.85,12.7,394.5,550.74,451.25
2018,12,3,12,30,458.0,168.0,2.8,12.8,394.0,532.83,436.75
2018,12,3,12,45,470.0,161.0,2.8,12.9,388.5,509.35,417.72
2018,12,3,13,0,482.0,154.0,2.8,13.0,383.0,483.65,396.59
2018,12,3,13,15,416.0,154.5,2.75,13.1,346.5,416.7,341.63
2018,12,3,13,30,350.0,155.0,2.7,13.2,310.0,343.08,281.07
2018,12,3,13,45,215.5,158.0,2.7,13.25,251.5,257.96,210.45
2018,12,3,14,0,81.0,161.0,2.7,13.3,193.0,170.68,138.18
2018,12,3,14,15,67.0,146.5,2.7,13.2,171.5,146.41,117.82
2018,12,3,14,30,53.0,132.0,2.7,13.1,150.0,124.13,99.0
2018,12,3,14,45,35.0,98.5,2.7,13.0,110.0,87.48,68.21
2018,12,3,15,0,17.0,65.0,2.7,12.9,70.0,54.51,40.59
2018,12,3,15,15,37.5,63.0,2.7,12.9,71.5,54.19,39.27
2018,12,3,15,30,58.0,61.0,2.7,12.9,73.0,51.71,36.5
2018,12,3,15,45,42.0,47.0,2.6,12.15,54.5,35.91,26.27
2018,12,3,16,0,26.0,33.0,2.5,11.4,36.0,25.43,16.6
2018,12,3,16,15,13.0,19.5,2.5,11.1,21.0,15.36,6.68
2018,12,3,16,30,0.0,6.0,2.5,10.8,6.0,4.54,0.0
2018,12,3,16,45,0.0,3.0,2.5,10.5,3.0,2.36,0.0
2018,12,3,17,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.5,3.75,8.3,6.5,5.11,0.0
2018,12,4,7,30,0.0,13.0,3.8,8.5,13.0,9.9,0.0
2018,12,4,7,45,0.0,26.0,3.9,8.65,26.0,21.6,11.26
2018,12,4,8,0,0.0,39.0,4.0,8.8,39.0,34.37,23.44
2018,12,4,8,15,0.0,54.0,4.0,9.2,54.0,49.27,36.73
2018,12,4,8,30,0.0,69.0,4.0,9.6,69.0,63.55,49.37
2018,12,4,8,45,0.0,72.0,4.0,10.05,72.0,62.02,48.2
2018,12,4,9,0,0.0,75.0,4.0,10.5,75.0,62.15,48.34
2018,12,4,9,15,6.5,94.0,4.0,11.0,96.5,87.11,70.08
2018,12,4,9,30,13.0,113.0,4.0,11.5,118.0,112.12,91.57
2018,12,4,9,45,13.0,119.5,4.05,12.0,124.5,116.39,94.88
2018,12,4,10,0,13.0,126.0,4.1,12.5,131.0,120.93,98.4
2018,12,4,10,15,6.5,123.0,4.0,12.85,125.5,109.44,88.08
2018,12,4,10,30,0.0,120.0,3.9,13.2,120.0,98.79,78.55
2018,12,4,10,45,0.0,127.0,3.8,13.55,127.0,104.63,83.26
2018,12,4,11,0,0.0,134.0,3.7,13.9,134.0,110.49,87.97
2018,12,4,11,15,0.5,138.0,3.55,14.1,138.0,113.94,90.72
2018,12,4,11,30,1.0,142.0,3.4,14.3,142.0,117.43,93.51
2018,12,4,11,45,10.0,154.0,3.2,14.55,158.5,135.67,108.89
2018,12,4,12,0,19.0,166.0,3.0,14.8,175.0,153.31,123.62
2018,12,4,12,15,36.0,185.5,2.85,14.85,203.0,197.94,160.68
2018,12,4,12,30,53.0,205.0,2.7,14.9,231.0,227.82,185.2
2018,12,4,12,45,50.5,199.5,2.5,14.95,224.0,215.95,175.2
2018,12,4,13,0,48.0,194.0,2.3,15.0,217.0,204.51,165.67
2018,12,4,13,15,44.5,186.0,2.35,14.8,206.5,190.37,154.17
2018,12,4,13,30,41.0,178.0,2.4,14.6,196.0,176.83,143.1
2018,12,4,13,45,36.5,165.5,2.4,14.45,181.0,159.14,128.5
2018,12,4,14,0,32.0,153.0,2.4,14.3,166.0,142.35,114.56
2018,12,4,14,15,21.0,124.5,2.5,14.05,132.5,105.63,83.97
2018,12,4,14,30,10.0,96.0,2.6,13.8,99.0,77.5,60.46
2018,12,4,14,45,5.0,78.0,2.7,13.5,79.5,61.26,46.83
2018,12,4,15,0,0.0,60.0,2.8,13.2,60.0,45.98,33.96
2018,12,4,15,15,0.0,50.0,2.8,13.2,50.0,38.27,27.28
2018,12,4,15,30,0.0,40.0,2.8,13.2,40.0,30.56,20.54
2018,12,4,15,45,0.0,32.0,2.75,12.5,32.0,24.42,15.14
2018,12,4,16,0,0.0,24.0,2.7,11.8,24.0,18.29,10.33
2018,12,4,16,15,0.0,16.5,2.65,11.5,16.5,12.56,4.39
2018,12,4,16,30,0.0,9.0,2.6,11.2,9.0,6.83,0.0
2018,12,4,16,45,0.0,4.5,2.5,10.9,4.5,3.54,0.0
2018,12,4,17,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.6,9.95,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,3.6,10.0,3.0,2.27,0.0
2018,12,5,7,45,0.0,5.5,3.65,10.1,5.5,4.16,0.0
2018,12,5,8,0,0.0,8.0,3.7,10.2,8.0,6.06,0.0
2018,12,5,8,15,0.0,11.0,3.7,10.3,11.0,8.34,1.5
2018,12,5,8,30,0.0,14.0,3.7,10.4,14.0,10.62,3.55
2018,12,5,8,45,0.0,16.0,3.7,10.55,16.0,12.15,4.93
2018,12,5,9,0,0.0,18.0,3.7,10.7,18.0,13.68,6.28
2018,12,5,9,15,0.0,28.0,3.65,11.0,28.0,21.33,12.93
2018,12,5,9,30,0.0,38.0,3.6,11.3,38.0,29.01,19.56
2018,12,5,9,45,0.0,42.5,3.55,11.55,42.5,32.47,22.51
2018,12,5,10,0,0.0,47.0,3.5,11.8,47.0,35.94,25.44
2018,12,5,10,15,0.0,50.5,3.45,12.1,50.5,38.65,27.69
2018,12,5,10,30,0.0,54.0,3.4,12.4,54.0,41.35,29.93
2018,12,5,10,45,0.0,69.0,3.3,12.75,69.0,52.95,39.75
2018,12,5,11,0,0.0,84.0,3.2,13.1,84.0,64.67,49.6
2018,12,5,11,15,0.5,94.5,3.1,13.35,94.5,74.11,57.51
2018,12,5,11,30,1.0,105.0,3.0,13.6,105.0,83.57,65.41
2018,12,5,11,45,1.0,94.0,2.9,13.85,94.0,73.83,57.11
2018,12,5,12,0,1.0,83.0,2.8,14.1,83.0,64.62,49.29
2018,12,5,12,15,1.5,106.0,2.7,14.2,106.5,84.27,65.83
2018,12,5,12,30,2.0,129.0,2.6,14.3,130.0,104.48,82.74
2018,12,5,12,45,5.5,134.5,2.5,14.45,137.0,111.43,88.59
2018,12,5,13,0,9.0,140.0,2.4,14.6,144.0,118.03,94.15
2018,12,5,13,15,12.5,148.5,2.35,14.6,154.0,126.9,101.61
2018,12,5,13,30,16.0,157.0,2.3,14.6,164.0,135.31,108.65
2018,12,5,13,45,39.0,150.5,2.3,14.6,166.5,146.67,118.2
2018,12,5,14,0,62.0,144.0,2.3,14.6,169.0,147.55,118.65
2018,12,5,14,15,75.5,132.5,2.3,14.5,160.5,137.88,110.05
2018,12,5,14,30,89.0,121.0,2.3,14.4,152.0,132.13,104.38
2018,12,5,14,45,51.5,104.5,2.3,14.25,122.0,96.94,75.31
2018,12,5,15,0,14.0,88.0,2.3,14.1,92.0,70.23,53.89
2018,12,5,15,15,10.0,80.5,2.3,14.1,83.0,62.48,47.34
2018,12,5,15,30,6.0,73.0,2.3,14.1,74.0,55.03,40.99
2018,12,5,15,45,3.0,57.0,2.2,13.45,57.5,42.17,30.03
2018,12,5,16,0,0.0,41.0,2.1,12.8,41.0,30.55,20.91
2018,12,5,16,15,0.0,27.0,2.15,12.5,27.0,20.35,10.53
2018,12,5,16,30,0.0,13.0,2.2,12.2,13.0,9.91,0.0
2018,12,5,16,45,0.0,6.5,2.25,11.85,6.5,5.11,0.0
2018,12,5,17,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,6,7,15,91.5,10.0,2.5,8.45,14.5,80.25,0.0
2018,12,6,7,30,183.0,20.0,2.6,8.8,29.0,206.62,0.0
2018,12,6,7,45,311.0,29.5,2.7,9.15,62.5,360.07,267.77
2018,12,6,8,0,439.0,39.0,2.8,9.5,96.0,491.8,401.81
2018,12,6,8,15,472.5,47.0,2.8,9.9,128.5,542.11,449.01
2018,12,6,8,30,506.0,55.0,2.8,10.3,161.0,592.19,492.15
2018,12,6,8,45,553.0,61.5,2.8,10.7,198.5,652.33,540.64
2018,12,6,9,0,600.0,68.0,2.8,11.1,236.0,711.54,586.21
2018,12,6,9,15,675.5,65.0,2.75,11.6,278.0,783.55,639.08
2018,12,6,9,30,751.0,62.0,2.7,12.1,320.0,847.63,684.05
2018,12,6,9,45,778.5,63.0,2.7,12.6,351.5,874.68,701.23
2018,12,6,10,0,806.0,64.0,2.7,13.1,383.0,898.4,715.95
2018,12,6,10,15,820.5,65.5,2.6,13.5,408.0,906.68,718.82
2018,12,6,10,30,835.0,67.0,2.5,13.9,433.0,911.35,719.22
2018,12,6,10,45,844.0,68.0,2.45,14.3,451.0,895.75,705.81
2018,12,6,11,0,853.0,69.0,2.4,14.7,469.0,887.55,697.99
2018,12,6,11,15,858.5,69.0,2.3,14.95,480.0,871.32,684.5
2018,12,6,11,30,864.0,69.0,2.2,15.2,491.0,851.71,668.85
2018,12,6,11,45,865.0,70.0,2.15,15.45,495.0,826.2,649.61
2018,12,6,12,0,866.0,71.0,2.1,15.7,499.0,797.61,628.33
2018,12,6,12,15,865.0,70.5,2.05,15.85,495.5,762.72,602.81
2018,12,6,12,30,864.0,70.0,2.0,16.0,492.0,725.2,575.4
2018,12,6,12,45,859.5,69.0,1.95,16.1,481.0,682.22,543.75
2018,12,6,13,0,855.0,68.0,1.9,16.2,470.0,637.25,508.33
2018,12,6,13,15,846.5,67.5,1.85,16.25,452.5,588.66,469.44
2018,12,6,13,30,838.0,67.0,1.8,16.3,435.0,542.3,431.17
2018,12,6,13,45,825.0,65.5,1.75,16.3,411.0,487.37,385.44
2018,12,6,14,0,812.0,64.0,1.7,16.3,387.0,432.22,338.25
2018,12,6,14,15,792.5,61.5,1.6,16.2,356.5,373.61,287.1
2018,12,6,14,30,773.0,59.0,1.5,16.1,326.0,316.08,235.69
2018,12,6,14,45,744.0,56.5,1.4,16.0,291.0,257.37,183.04
2018,12,6,15,0,715.0,54.0,1.3,15.9,256.0,201.37,133.22
2018,12,6,15,15,671.0,50.0,1.3,15.9,217.5,144.85,86.28
2018,12,6,15,30,627.0,46.0,1.3,15.9,179.0,93.43,49.45
2018,12,6,15,45,558.5,41.5,1.1,14.95,140.5,46.43,27.53
2018,12,6,16,0,490.0,37.0,0.9,14.0,102.0,31.03,21.23
2018,12,6,16,15,357.0,29.0,0.9,13.75,67.0,24.13,13.44
2018,12,6,16,30,224.0,21.0,0.9,13.5,32.0,17.47,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.3,16.0,8.26,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,7,7,15,6.5,7.5,1.95,7.95,8.0,11.04,0.0
2018,12,7,7,30,13.0,15.0,2.0,8.3,16.0,25.79,0.0
2018,12,7,7,45,68.5,30.0,2.05,8.6,38.5,131.17,93.68
2018,12,7,8,0,124.0,45.0,2.1,8.9,61.0,199.88,164.61
2018,12,7,8,15,108.0,60.0,2.05,9.2,77.5,186.86,156.81
2018,12,7,8,30,92.0,75.0,2.0,9.5,94.0,190.21,160.51
2018,12,7,8,45,103.5,92.5,1.95,9.8,118.0,222.7,188.82
2018,12,7,9,0,115.0,110.0,1.9,10.1,142.0,254.58,215.79
2018,12,7,9,15,185.5,121.0,1.85,10.35,180.5,353.84,299.3
2018,12,7,9,30,256.0,132.0,1.8,10.6,219.0,433.17,364.06
2018,12,7,9,45,385.0,124.5,1.7,10.9,269.0,567.71,470.85
2018,12,7,10,0,514.0,117.0,1.6,11.2,319.0,678.64,553.23
2018,12,7,10,15,611.5,105.5,1.5,11.75,361.0,762.76,611.44
2018,12,7,10,30,709.0,94.0,1.4,12.3,403.0,832.23,657.18
2018,12,7,10,45,786.0,81.5,1.3,12.85,437.5,869.46,679.04
2018,12,7,11,0,863.0,69.0,1.2,13.4,472.0,896.92,694.01
2018,12,7,11,15,868.5,69.0,1.1,13.95,483.0,880.57,678.91
2018,12,7,11,30,874.0,69.0,1.0,14.5,494.0,860.81,662.25
2018,12,7,11,45,876.5,69.0,0.85,15.05,498.0,835.12,640.91
2018,12,7,12,0,879.0,69.0,0.7,15.6,502.0,806.28,617.64
2018,12,7,12,15,878.0,69.0,0.65,15.9,499.0,771.67,592.8
2018,12,7,12,30,877.0,69.0,0.6,16.2,496.0,734.36,566.17
2018,12,7,12,45,872.5,68.0,0.55,16.45,485.0,690.94,535.21
2018,12,7,13,0,868.0,67.0,0.5,16.7,474.0,645.5,500.49
2018,12,7,13,15,859.5,66.0,0.55,16.75,456.0,595.84,463.49
2018,12,7,13,30,851.0,65.0,0.6,16.8,438.0,544.95,424.3
2018,12,7,13,45,837.0,63.5,0.6,16.85,413.5,492.42,381.97
2018,12,7,14,0,823.0,62.0,0.6,16.9,389.0,436.3,335.57
2018,12,7,14,15,802.0,60.5,0.6,16.75,358.5,377.6,286.03
2018,12,7,14,30,781.0,59.0,0.6,16.6,328.0,320.08,236.01
2018,12,7,14,45,750.5,56.5,0.6,16.5,292.5,260.5,183.75
2018,12,7,15,0,720.0,54.0,0.6,16.4,257.0,203.81,134.13
2018,12,7,15,15,676.5,50.5,0.6,16.4,218.5,147.46,87.67
2018,12,7,15,30,633.0,47.0,0.6,16.4,180.0,96.13,50.98
2018,12,7,15,45,563.0,42.0,0.55,15.65,141.0,45.41,25.71
2018,12,7,16,0,493.0,37.0,0.5,14.9,102.0,31.04,21.18
2018,12,7,16,15,359.5,29.0,0.5,14.6,67.0,24.14,13.39
2018,12,7,16,30,226.0,21.0,0.5,14.3,32.0,17.47,0.0
2018,12,7,16,45,113.0,10.5,0.55,14.05,16.0,8.26,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,8,7,15,96.5,10.0,2.35,7.35,14.0,83.98,0.0
2018,12,8,7,30,193.0,20.0,2.4,7.8,28.0,173.88,0.0
2018,12,8,7,45,321.5,29.0,2.45,8.25,61.0,365.1,260.72
2018,12,8,8,0,450.0,38.0,2.5,8.7,94.0,499.27,406.14
2018,12,8,8,15,524.0,44.0,2.5,9.1,133.0,584.01,481.13
2018,12,8,8,30,598.0,50.0,2.5,9.5,172.0,669.85,551.68
2018,12,8,8,45,618.5,56.5,2.5,9.9,205.5,706.44,581.4
2018,12,8,9,0,639.0,63.0,2.5,10.3,239.0,741.2,608.19
